ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 00:00,2,0.000,ALERT,213.06,297.26,60.038,1414728004,"274151322000083","019011112586793",0.00,3.00,0,289.75,307.78,0.0,0.0,0.000,290108.4,290108.4,213,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414728040,232939.00
10/31/2014 00:00,2,0.000,ACTIVE_NO_POWER,213.51,296.66,60.038,1414728004,"274151322000076","019011112586793",0.00,2.50,0,288.85,307.78,0.0,0.0,0.000,304559.5,304559.5,212,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728042,232940.00
10/31/2014 00:00,2,0.000,ALERT,213.06,295.76,60.033,1414728004,"274151322000094","019011112586793",0.00,2.00,0,288.55,306.88,0.0,0.0,0.000,221979.8,221979.8,214,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728044,232941.00
10/31/2014 00:00,2,0.000,ALERT,212.61,296.66,60.033,1414728004,"274151322000052","019011112586793",0.00,2.50,0,289.15,307.78,0.0,0.0,0.000,291591.0,291591.0,212,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728046,232942.00
10/31/2014 00:00,2,0.000,ALERT,213.29,296.66,60.012,1414728004,"274151322000085","019011112586793",0.00,3.00,0,289.15,307.78,0.0,0.0,0.000,290963.6,290963.6,213,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728048,232943.00
10/31/2014 00:00,2,0.000,ALERT,213.06,296.06,60.033,1414728004,"274151322000087","019011112586793",0.00,5.00,0,288.55,306.58,0.0,0.0,0.000,276270.6,276270.6,213,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728050,232944.00
10/31/2014 00:00,2,0.000,ALERT,212.61,296.06,60.033,1414728004,"274151322000088","019011112586793",0.00,3.30,0,289.15,306.88,0.0,0.0,0.000,282635.4,282635.4,213,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414728052,232945.00
10/31/2014 00:00,2,0.000,ALERT,213.06,297.57,60.028,1414728004,"274151322000095","019011112586793",0.00,2.00,0,290.35,308.69,0.0,0.0,0.000,301892.7,301892.7,212,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728054,232946.00
10/31/2014 00:00,2,0.000,ALERT,213.74,296.06,60.028,1414728004,"274151322000068","019011112586793",0.00,3.30,0,288.85,306.58,0.0,0.0,0.000,220471.5,220471.5,214,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728055,232947.00
10/31/2014 00:00,2,0.000,ALERT,212.83,297.26,60.006,1414728004,"274151322000054","019011112586793",0.00,3.30,0,289.15,307.48,0.0,0.0,0.000,288215.6,288215.6,212,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728057,232948.00
10/31/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414728004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728875,232949.00
10/31/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414728004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728875,232950.00
10/31/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414728004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728875,232951.00
10/31/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414728004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728875,232952.00
10/31/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414728004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728875,232953.00
10/31/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414728004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728875,232954.00
10/31/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414728004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728875,232955.00
10/31/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414728004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728875,232956.00
10/31/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414728004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728875,232957.00
10/31/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414728004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414728875,232958.00
10/31/2014 00:15,2,0.000,ALERT,213.06,297.57,60.001,1414728904,"274151322000083","019011112586793",0.00,3.00,0,292.76,299.07,0.0,0.0,0.000,290108.4,290108.4,215,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728939,232959.00
10/31/2014 00:15,2,0.000,ALERT,213.74,296.66,59.990,1414728904,"274151322000076","019011112586793",0.00,2.50,0,292.16,299.37,0.0,0.0,0.000,304559.5,304559.5,213,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414728941,232960.00
10/31/2014 00:15,2,0.000,ALERT,213.06,296.06,59.985,1414728904,"274151322000094","019011112586793",0.00,2.00,0,291.85,298.17,0.0,0.0,0.000,221979.8,221979.8,216,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728943,232961.00
10/31/2014 00:15,2,0.000,ALERT,212.83,297.57,59.953,1414728904,"274151322000052","019011112586793",0.00,2.50,0,292.46,299.07,0.0,0.0,0.000,291591.0,291591.0,214,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728945,232962.00
10/31/2014 00:15,2,0.000,ALERT,213.06,296.66,60.012,1414728904,"274151322000085","019011112586793",0.00,3.00,0,292.16,299.07,0.0,0.0,0.000,290963.6,290963.6,215,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728946,232963.00
10/31/2014 00:15,2,0.000,ALERT,213.06,296.36,59.990,1414728904,"274151322000087","019011112586793",0.00,5.00,0,291.25,297.87,0.0,0.0,0.000,276270.6,276270.6,215,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728948,232964.00
10/31/2014 00:15,2,0.000,ALERT,212.61,296.96,59.985,1414728904,"274151322000088","019011112586793",0.00,3.30,0,292.16,298.47,0.0,0.0,0.000,282635.4,282635.4,215,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728950,232965.00
10/31/2014 00:15,2,0.000,ALERT,213.29,297.87,59.990,1414728904,"274151322000095","019011112586793",0.00,2.00,0,293.36,299.97,0.0,0.0,0.000,301892.7,301892.7,214,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728952,232966.00
10/31/2014 00:15,2,0.000,ALERT,213.74,296.06,59.990,1414728904,"274151322000068","019011112586793",0.00,3.30,0,291.85,297.87,0.0,0.0,0.000,220471.5,220471.5,216,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728954,232967.00
10/31/2014 00:15,2,0.000,ALERT,213.06,297.57,59.985,1414728904,"274151322000054","019011112586793",0.00,3.30,0,292.16,299.07,0.0,0.0,0.000,288215.6,288215.6,214,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414728956,232968.00
10/31/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414728904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414729773,232969.00
10/31/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414728904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414729773,232970.00
10/31/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414728904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414729773,232971.00
10/31/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414728904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414729773,232972.00
10/31/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414728904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414729773,232973.00
10/31/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414728904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414729773,232974.00
10/31/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414728904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414729773,232975.00
10/31/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414728904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414729773,232976.00
10/31/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414728904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414729773,232977.00
10/31/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414728904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414729773,232978.00
10/31/2014 00:30,2,0.000,ALERT,214.19,298.47,60.033,1414729804,"274151322000083","019011112586793",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,290108.4,290108.4,217,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414729839,232979.00
10/31/2014 00:30,2,0.000,ALERT,214.64,298.47,60.049,1414729804,"274151322000076","019011112586793",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,304559.5,304559.5,215,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414729840,232980.00
10/31/2014 00:30,2,0.000,ALERT,213.96,297.87,60.022,1414729804,"274151322000094","019011112586793",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,221979.8,221979.8,218,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414729842,232981.00
10/31/2014 00:30,2,0.000,ALERT,213.74,298.17,60.054,1414729804,"274151322000052","019011112586793",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,291591.0,291591.0,216,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414729844,232982.00
10/31/2014 00:30,2,0.000,ALERT,214.19,298.17,60.028,1414729804,"274151322000085","019011112586793",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,290963.6,290963.6,217,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414729846,232983.00
10/31/2014 00:30,2,0.000,ALERT,214.19,297.87,60.038,1414729804,"274151322000087","019011112586793",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,276270.6,276270.6,217,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414729848,232984.00
10/31/2014 00:30,2,0.000,ALERT,213.51,297.87,60.028,1414729804,"274151322000088","019011112586793",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,282635.4,282635.4,217,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414729850,232985.00
10/31/2014 00:30,2,0.000,ALERT,213.96,299.37,60.065,1414729804,"274151322000095","019011112586793",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,301892.7,301892.7,216,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414729852,232986.00
10/31/2014 00:30,2,0.000,ALERT,214.64,297.87,60.033,1414729804,"274151322000068","019011112586793",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,220471.5,220471.5,218,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414729854,232987.00
10/31/2014 00:30,2,0.000,ALERT,213.96,298.47,60.033,1414729804,"274151322000054","019011112586793",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,288215.6,288215.6,216,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414729856,232988.00
10/31/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414729804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414730674,232989.00
10/31/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414729804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414730674,232990.00
10/31/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414729804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414730674,232991.00
10/31/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414729804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414730674,232992.00
10/31/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414729804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414730674,232993.00
10/31/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414729804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414730674,232994.00
10/31/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414729804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414730674,232995.00
10/31/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414729804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414730674,232996.00
10/31/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414729804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414730674,232997.00
10/31/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414729804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414730674,232998.00
10/31/2014 00:45,2,0.000,ALERT,213.06,297.26,60.017,1414730703,"274151322000083","019011112586793",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,290108.4,290108.4,219,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414730739,232999.00
10/31/2014 00:45,2,0.000,ALERT,213.51,296.66,60.012,1414730703,"274151322000076","019011112586793",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,304559.5,304559.5,217,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414730741,233000.00
10/31/2014 00:45,2,0.000,ALERT,212.83,296.06,60.028,1414730703,"274151322000094","019011112586793",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,221979.8,221979.8,220,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414730743,233001.00
10/31/2014 00:45,2,0.000,ALERT,212.61,296.96,60.001,1414730703,"274151322000052","019011112586793",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,291591.0,291591.0,218,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414730745,233002.00
10/31/2014 00:45,2,0.000,ALERT,213.06,296.66,60.038,1414730703,"274151322000085","019011112586793",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,290963.6,290963.6,219,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414730747,233003.00
10/31/2014 00:45,2,0.000,ALERT,213.06,295.76,60.012,1414730703,"274151322000087","019011112586793",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,276270.6,276270.6,219,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414730749,233004.00
10/31/2014 00:45,2,0.000,ALERT,212.61,296.66,60.012,1414730703,"274151322000088","019011112586793",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,282635.4,282635.4,219,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414730751,233005.00
10/31/2014 00:45,2,0.000,ALERT,213.06,297.87,60.038,1414730703,"274151322000095","019011112586793",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,301892.7,301892.7,218,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414730753,233006.00
10/31/2014 00:45,2,0.000,ALERT,213.51,296.06,60.017,1414730703,"274151322000068","019011112586793",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,220471.5,220471.5,220,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414730754,233007.00
10/31/2014 00:45,2,0.000,ALERT,212.83,297.26,60.006,1414730703,"274151322000054","019011112586793",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,288215.6,288215.6,218,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414730756,233008.00
10/31/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414730703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414731573,233009.00
10/31/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414730703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414731573,233010.00
10/31/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414730703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414731573,233011.00
10/31/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414730703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414731573,233012.00
10/31/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414730703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414731573,233013.00
10/31/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414730703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414731573,233014.00
10/31/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414730703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414731573,233015.00
10/31/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414730703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414731573,233016.00
10/31/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414730703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414731573,233017.00
10/31/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414730703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414731573,233018.00
10/31/2014 01:00,2,0.000,ALERT,213.29,296.96,60.028,1414731604,"274151322000083","019011112586793",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,290108.4,290108.4,221,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414731639,233019.00
10/31/2014 01:00,2,0.000,ALERT,213.74,296.66,60.033,1414731604,"274151322000076","019011112586793",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,304559.5,304559.5,219,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414731641,233020.00
10/31/2014 01:00,2,0.000,ALERT,213.06,296.06,60.043,1414731604,"274151322000094","019011112586793",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,221979.8,221979.8,222,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414731643,233021.00
10/31/2014 01:00,2,0.000,ALERT,212.83,296.96,60.033,1414731604,"274151322000052","019011112586793",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,291591.0,291591.0,220,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414731645,233022.00
10/31/2014 01:00,2,0.000,ALERT,213.51,296.96,60.022,1414731604,"274151322000085","019011112586793",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,290963.6,290963.6,221,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414731646,233023.00
10/31/2014 01:00,2,0.000,ALERT,213.29,295.76,60.043,1414731604,"274151322000087","019011112586793",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,276270.6,276270.6,221,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414731648,233024.00
10/31/2014 01:00,2,0.000,ALERT,212.83,296.66,60.038,1414731604,"274151322000088","019011112586793",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,282635.4,282635.4,221,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414731650,233025.00
10/31/2014 01:00,2,0.000,ALERT,213.06,297.87,60.028,1414731604,"274151322000095","019011112586793",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,301892.7,301892.7,220,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414731652,233026.00
10/31/2014 01:00,2,0.000,ALERT,213.74,296.06,60.001,1414731604,"274151322000068","019011112586793",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,220471.5,220471.5,222,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414731654,233027.00
10/31/2014 01:00,2,0.000,ALERT,213.06,296.66,60.033,1414731604,"274151322000054","019011112586793",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,288215.6,288215.6,220,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414731656,233028.00
10/31/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414731604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414732474,233029.00
10/31/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414731604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414732474,233030.00
10/31/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414731604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414732474,233031.00
10/31/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414731604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414732474,233032.00
10/31/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414731604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414732474,233033.00
10/31/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414731604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414732474,233034.00
10/31/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414731604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414732474,233035.00
10/31/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414731604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414732474,233036.00
10/31/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414731604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414732474,233037.00
10/31/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414731604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414732474,233038.00
10/31/2014 01:15,2,0.000,ALERT,213.51,297.26,60.017,1414732504,"274151322000083","019011112586793",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,290108.4,290108.4,223,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414732539,233039.00
10/31/2014 01:15,2,0.000,ALERT,213.96,297.26,60.001,1414732504,"274151322000076","019011112586793",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,304559.5,304559.5,221,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414732541,233040.00
10/31/2014 01:15,2,0.000,ALERT,213.51,296.66,60.028,1414732504,"274151322000094","019011112586793",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,221979.8,221979.8,224,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414732543,233041.00
10/31/2014 01:15,2,0.000,ALERT,213.29,296.66,60.028,1414732504,"274151322000052","019011112586793",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,291591.0,291591.0,222,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414732545,233042.00
10/31/2014 01:15,2,0.000,ALERT,213.51,296.96,60.022,1414732504,"274151322000085","019011112586793",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,290963.6,290963.6,223,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414732547,233043.00
10/31/2014 01:15,2,0.000,ALERT,213.51,296.36,60.033,1414732504,"274151322000087","019011112586793",0.00,5.00,0,293.66,297.87,0.0,0.0,0.000,276270.6,276270.6,223,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414732548,233044.00
10/31/2014 01:15,2,0.000,ALERT,213.06,296.66,60.022,1414732504,"274151322000088","019011112586793",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,282635.4,282635.4,223,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414732550,233045.00
10/31/2014 01:15,2,0.000,ALERT,213.51,298.17,60.043,1414732504,"274151322000095","019011112586793",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,301892.7,301892.7,222,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414732552,233046.00
10/31/2014 01:15,2,0.000,ALERT,214.19,296.06,60.028,1414732504,"274151322000068","019011112586793",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,220471.5,220471.5,224,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414732554,233047.00
10/31/2014 01:15,2,0.000,ALERT,213.29,296.66,60.028,1414732504,"274151322000054","019011112586793",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,288215.6,288215.6,222,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414732556,233048.00
10/31/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414732504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414733375,233049.00
10/31/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414732504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414733375,233050.00
10/31/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414732504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414733375,233051.00
10/31/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414732504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414733375,233052.00
10/31/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414732504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414733375,233053.00
10/31/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414732504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414733375,233054.00
10/31/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414732504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414733375,233055.00
10/31/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414732504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414733375,233056.00
10/31/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414732504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414733375,233057.00
10/31/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414732504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414733375,233058.00
10/31/2014 01:30,2,0.000,ALERT,213.51,297.87,60.022,1414733405,"274151322000083","019011112586793",0.00,3.00,0,293.96,300.57,0.0,0.0,0.000,290108.4,290108.4,225,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414733440,233059.00
10/31/2014 01:30,2,0.000,ALERT,213.96,296.96,59.996,1414733405,"274151322000076","019011112586793",0.00,2.50,0,293.66,300.87,0.0,0.0,0.000,304559.5,304559.5,223,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414733442,233060.00
10/31/2014 01:30,2,0.000,ALERT,213.06,296.36,60.022,1414733405,"274151322000094","019011112586793",0.00,2.00,0,293.36,300.27,0.0,0.0,0.000,221979.8,221979.8,226,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414733444,233061.00
10/31/2014 01:30,2,0.000,ALERT,213.06,297.87,59.985,1414733405,"274151322000052","019011112586793",0.00,2.50,0,293.36,300.27,0.0,0.0,0.000,291591.0,291591.0,224,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414733446,233062.00
10/31/2014 01:30,2,0.000,ALERT,213.29,296.96,60.022,1414733405,"274151322000085","019011112586793",0.00,3.30,0,293.66,300.87,0.0,0.0,0.000,290963.6,290963.6,225,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414733448,233063.00
10/31/2014 01:30,2,0.000,ALERT,213.51,296.36,60.017,1414733405,"274151322000087","019011112586793",0.00,5.00,0,292.46,299.37,0.0,0.0,0.000,276270.6,276270.6,225,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414733449,233064.00
10/31/2014 01:30,2,0.000,ALERT,212.83,296.96,60.017,1414733405,"274151322000088","019011112586793",0.00,3.30,0,293.36,299.97,0.0,0.0,0.000,282635.4,282635.4,225,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414733451,233065.00
10/31/2014 01:30,2,0.000,ALERT,213.29,298.17,60.022,1414733405,"274151322000095","019011112586793",0.00,2.00,0,295.16,301.77,0.0,0.0,0.000,301892.7,301892.7,224,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414733453,233066.00
10/31/2014 01:30,2,0.000,ALERT,213.96,296.36,60.017,1414733405,"274151322000068","019011112586793",0.00,3.30,0,293.06,299.67,0.0,0.0,0.000,220471.5,220471.5,226,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414733455,233067.00
10/31/2014 01:30,2,0.000,ALERT,213.29,297.57,60.022,1414733405,"274151322000054","019011112586793",0.00,3.70,0,293.66,300.27,0.0,0.0,0.000,288215.6,288215.6,224,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414733457,233068.00
10/31/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414733405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414734275,233069.00
10/31/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414733405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414734275,233070.00
10/31/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414733405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414734275,233071.00
10/31/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414733405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414734275,233072.00
10/31/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414733405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414734275,233073.00
10/31/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414733405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414734275,233074.00
10/31/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414733405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414734275,233075.00
10/31/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414733405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414734275,233076.00
10/31/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414733405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414734275,233077.00
10/31/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414733405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414734275,233078.00
10/31/2014 01:45,2,0.000,ALERT,212.61,296.66,60.001,1414734304,"274151322000083","019011112586793",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,290108.4,290108.4,227,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414734339,233079.00
10/31/2014 01:45,2,0.000,ALERT,212.83,295.76,60.038,1414734304,"274151322000076","019011112586793",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,304559.5,304559.5,225,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414734341,233080.00
10/31/2014 01:45,2,0.000,ALERT,212.38,295.46,60.038,1414734304,"274151322000094","019011112586793",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,221979.8,221979.8,228,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414734343,233081.00
10/31/2014 01:45,2,0.000,ALERT,212.16,296.66,60.028,1414734304,"274151322000052","019011112586793",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,291591.0,291591.0,226,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414734345,233082.00
10/31/2014 01:45,2,0.000,ALERT,212.38,296.06,60.059,1414734304,"274151322000085","019011112586793",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,290963.6,290963.6,227,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414734347,233083.00
10/31/2014 01:45,2,0.000,ALERT,212.38,295.46,60.033,1414734304,"274151322000087","019011112586793",0.00,5.00,0,293.36,297.87,0.0,0.0,0.000,276270.6,276270.6,227,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414734349,233084.00
10/31/2014 01:45,2,0.000,ALERT,211.93,295.76,60.038,1414734304,"274151322000088","019011112586793",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,282635.4,282635.4,227,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414734350,233085.00
10/31/2014 01:45,2,0.000,ALERT,212.38,296.96,60.028,1414734304,"274151322000095","019011112586793",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,301892.7,301892.7,226,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414734352,233086.00
10/31/2014 01:45,2,0.000,ALERT,213.06,295.46,60.059,1414734304,"274151322000068","019011112586793",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,220471.5,220471.5,228,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414734354,233087.00
10/31/2014 01:45,2,0.000,ALERT,212.38,296.36,60.033,1414734304,"274151322000054","019011112586793",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,288215.6,288215.6,226,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414734356,233088.00
10/31/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414734304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414735175,233089.00
10/31/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414734304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414735175,233090.00
10/31/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414734304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414735175,233091.00
10/31/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414734304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414735175,233092.00
10/31/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414734304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414735175,233093.00
10/31/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414734304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414735175,233094.00
10/31/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414734304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414735175,233095.00
