ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414734304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414735175,233096.00
10/31/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414734304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414735175,233097.00
10/31/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414734304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414735175,233098.00
10/31/2014 02:00,2,0.000,ALERT,212.61,295.46,60.006,1414735203,"274151322000083","019011112586793",0.00,2.50,0,293.66,297.57,0.0,0.0,0.000,290108.4,290108.4,229,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414735239,233099.00
10/31/2014 02:00,2,0.000,ALERT,213.06,294.86,60.001,1414735203,"274151322000076","019011112586793",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,304559.5,304559.5,227,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414735240,233100.00
10/31/2014 02:00,2,0.000,ALERT,212.38,294.26,60.001,1414735203,"274151322000094","019011112586793",0.00,2.00,0,293.06,296.96,0.0,0.0,0.000,221979.8,221979.8,230,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414735242,233101.00
10/31/2014 02:00,2,0.000,ALERT,212.16,294.56,59.996,1414735203,"274151322000052","019011112586793",0.00,2.00,0,293.06,297.57,0.0,0.0,0.000,291591.0,291591.0,228,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414735244,233102.00
10/31/2014 02:00,2,0.000,ALERT,212.61,295.46,59.990,1414735203,"274151322000085","019011112586793",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,290963.6,290963.6,229,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414735246,233103.00
10/31/2014 02:00,2,0.000,ALERT,212.38,294.26,59.996,1414735203,"274151322000087","019011112586793",0.00,5.00,0,292.16,296.66,0.0,0.0,0.000,276270.6,276270.6,229,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414735248,233104.00
10/31/2014 02:00,2,0.000,ALERT,211.93,294.26,59.996,1414735203,"274151322000088","019011112586793",0.00,3.00,0,293.06,296.96,0.0,0.0,0.000,282635.4,282635.4,229,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414735250,233105.00
10/31/2014 02:00,2,0.000,ALERT,212.38,295.76,59.996,1414735203,"274151322000095","019011112586793",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,301892.7,301892.7,228,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414735252,233106.00
10/31/2014 02:00,2,0.000,ALERT,213.06,293.96,60.001,1414735203,"274151322000068","019011112586793",0.00,3.00,0,292.76,296.66,0.0,0.0,0.000,220471.5,220471.5,230,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414735254,233107.00
10/31/2014 02:00,2,0.000,ALERT,212.16,295.46,59.996,1414735203,"274151322000054","019011112586793",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,288215.6,288215.6,228,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414735255,233108.00
10/31/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414735203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736074,233109.00
10/31/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414735203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736074,233110.00
10/31/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414735203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736074,233111.00
10/31/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414735203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736074,233112.00
10/31/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414735203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736074,233113.00
10/31/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414735203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736074,233114.00
10/31/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414735203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736074,233115.00
10/31/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414735203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736074,233116.00
10/31/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414735203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736074,233117.00
10/31/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414735203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736074,233118.00
10/31/2014 02:15,2,0.000,ALERT,212.16,295.76,59.996,1414736104,"274151322000083","019011112586793",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,290108.4,290108.4,231,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414736139,233119.00
10/31/2014 02:15,2,0.000,ALERT,212.83,296.06,60.028,1414736104,"274151322000076","019011112586793",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,304559.5,304559.5,229,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414736141,233120.00
10/31/2014 02:15,2,0.000,ALERT,212.16,295.46,60.017,1414736104,"274151322000094","019011112586793",0.00,1.50,0,293.06,297.57,0.0,0.0,0.000,221979.8,221979.8,232,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414736143,233121.00
10/31/2014 02:15,2,0.000,ALERT,211.93,295.46,60.022,1414736104,"274151322000052","019011112586793",0.00,2.00,0,293.06,298.17,0.0,0.0,0.000,291591.0,291591.0,230,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414736145,233122.00
10/31/2014 02:15,2,0.000,ALERT,212.16,296.06,60.017,1414736104,"274151322000085","019011112586793",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,290963.6,290963.6,231,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414736146,233123.00
10/31/2014 02:15,2,0.000,ALERT,212.16,294.56,60.017,1414736104,"274151322000087","019011112586793",0.00,5.00,0,292.16,296.96,0.0,0.0,0.000,276270.6,276270.6,231,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414736148,233124.00
10/31/2014 02:15,2,0.000,ALERT,211.93,295.46,60.049,1414736104,"274151322000088","019011112586793",0.00,3.00,0,293.06,297.57,0.0,0.0,0.000,282635.4,282635.4,231,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414736150,233125.00
10/31/2014 02:15,2,0.000,ALERT,212.38,296.96,60.017,1414736104,"274151322000095","019011112586793",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,301892.7,301892.7,230,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414736152,233126.00
10/31/2014 02:15,2,0.000,ALERT,213.06,294.86,60.017,1414736104,"274151322000068","019011112586793",0.00,3.00,0,292.76,296.96,0.0,0.0,0.000,220471.5,220471.5,232,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414736154,233127.00
10/31/2014 02:15,2,0.000,ALERT,211.93,295.46,60.012,1414736104,"274151322000054","019011112586793",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,288215.6,288215.6,230,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414736156,233128.00
10/31/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414736104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736975,233129.00
10/31/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414736104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736975,233130.00
10/31/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414736104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736975,233131.00
10/31/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414736104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736975,233132.00
10/31/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414736104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736975,233133.00
10/31/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414736104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736975,233134.00
10/31/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414736104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736975,233135.00
10/31/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414736104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736975,233136.00
10/31/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414736104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736975,233137.00
10/31/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414736104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414736975,233138.00
10/31/2014 02:30,2,0.000,ALERT,213.06,296.06,60.038,1414737004,"274151322000083","019011112586793",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,290108.4,290108.4,233,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414737039,233139.00
10/31/2014 02:30,2,0.000,ALERT,213.29,295.16,60.028,1414737004,"274151322000076","019011112586793",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,304559.5,304559.5,231,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737041,233140.00
10/31/2014 02:30,2,0.000,ALERT,212.61,294.56,60.033,1414737004,"274151322000094","019011112586793",0.00,1.50,0,292.76,297.26,0.0,0.0,0.000,221979.8,221979.8,234,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737043,233141.00
10/31/2014 02:30,2,0.000,ALERT,212.38,296.06,60.065,1414737004,"274151322000052","019011112586793",0.00,2.00,0,292.76,297.87,0.0,0.0,0.000,291591.0,291591.0,232,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737045,233142.00
10/31/2014 02:30,2,0.000,ALERT,212.83,295.16,60.038,1414737004,"274151322000085","019011112586793",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,290963.6,290963.6,233,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737047,233143.00
10/31/2014 02:30,2,0.000,ALERT,212.61,294.26,60.038,1414737004,"274151322000087","019011112586793",0.00,5.00,0,292.16,296.66,0.0,0.0,0.000,276270.6,276270.6,233,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737049,233144.00
10/31/2014 02:30,2,0.000,ALERT,212.38,295.46,60.038,1414737004,"274151322000088","019011112586793",0.00,2.50,0,292.76,297.26,0.0,0.0,0.000,282635.4,282635.4,233,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414737050,233145.00
10/31/2014 02:30,2,0.000,ALERT,212.83,296.36,60.017,1414737004,"274151322000095","019011112586793",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,301892.7,301892.7,232,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414737052,233146.00
10/31/2014 02:30,2,0.000,ALERT,213.29,294.56,60.043,1414737004,"274151322000068","019011112586793",0.00,3.00,0,292.46,296.66,0.0,0.0,0.000,220471.5,220471.5,234,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737054,233147.00
10/31/2014 02:30,2,0.000,ALERT,212.38,295.76,60.038,1414737004,"274151322000054","019011112586793",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,288215.6,288215.6,232,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737056,233148.00
10/31/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414737004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414737874,233149.00
10/31/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414737004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414737874,233150.00
10/31/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414737004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414737874,233151.00
10/31/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414737004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414737874,233152.00
10/31/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414737004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414737874,233153.00
10/31/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414737004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414737874,233154.00
10/31/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414737004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414737874,233155.00
10/31/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414737004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414737874,233156.00
10/31/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414737004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414737874,233157.00
10/31/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414737004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414737874,233158.00
10/31/2014 02:45,2,0.000,ALERT,213.06,296.06,60.022,1414737904,"274151322000083","019011112586793",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,290108.4,290108.4,235,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737939,233159.00
10/31/2014 02:45,2,0.000,ALERT,213.51,295.46,60.012,1414737904,"274151322000076","019011112586793",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,304559.5,304559.5,233,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737941,233160.00
10/31/2014 02:45,2,0.000,ALERT,212.83,295.16,60.012,1414737904,"274151322000094","019011112586793",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,221979.8,221979.8,236,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737943,233161.00
10/31/2014 02:45,2,0.000,ALERT,212.61,295.16,59.990,1414737904,"274151322000052","019011112586793",0.00,2.00,0,292.76,297.57,0.0,0.0,0.000,291591.0,291591.0,234,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737945,233162.00
10/31/2014 02:45,2,0.000,ALERT,213.06,296.06,59.985,1414737904,"274151322000085","019011112586793",0.00,2.50,0,293.06,297.57,0.0,0.0,0.000,290963.6,290963.6,235,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737947,233163.00
10/31/2014 02:45,2,0.000,ALERT,213.06,294.56,60.043,1414737904,"274151322000087","019011112586793",0.00,5.00,0,292.16,296.36,0.0,0.0,0.000,276270.6,276270.6,235,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737949,233164.00
10/31/2014 02:45,2,0.000,ALERT,212.38,295.16,59.980,1414737904,"274151322000088","019011112586793",0.00,3.00,0,292.76,296.96,0.0,0.0,0.000,282635.4,282635.4,235,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737951,233165.00
10/31/2014 02:45,2,0.000,ALERT,212.83,296.36,60.043,1414737904,"274151322000095","019011112586793",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,301892.7,301892.7,234,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737953,233166.00
10/31/2014 02:45,2,0.000,ALERT,213.51,294.56,60.012,1414737904,"274151322000068","019011112586793",0.00,3.00,0,292.46,296.36,0.0,0.0,0.000,220471.5,220471.5,236,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737954,233167.00
10/31/2014 02:45,2,0.000,ALERT,212.83,295.76,60.049,1414737904,"274151322000054","019011112586793",0.00,2.50,0,293.06,297.57,0.0,0.0,0.000,288215.6,288215.6,234,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414737956,233168.00
10/31/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414737904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414738776,233169.00
10/31/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414737904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414738776,233170.00
10/31/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414737904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414738776,233171.00
10/31/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414737904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414738776,233172.00
10/31/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414737904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414738776,233173.00
10/31/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414737904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414738776,233174.00
10/31/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414737904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414738776,233175.00
10/31/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414737904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414738776,233176.00
10/31/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414737904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414738776,233177.00
10/31/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414737904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414738776,233178.00
10/31/2014 03:00,2,0.000,ALERT,212.61,294.86,60.001,1414738804,"274151322000083","019011112586793",0.00,2.00,0,292.16,297.57,0.0,0.0,0.000,290108.4,290108.4,237,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414738839,233179.00
10/31/2014 03:00,2,0.000,ALERT,212.83,293.96,60.001,1414738804,"274151322000076","019011112586793",0.00,2.00,0,291.85,297.87,0.0,0.0,0.000,304559.5,304559.5,235,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414738841,233180.00
10/31/2014 03:00,2,0.000,ALERT,212.16,293.96,59.996,1414738804,"274151322000094","019011112586793",0.00,1.50,0,291.55,296.66,0.0,0.0,0.000,221979.8,221979.8,238,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414738843,233181.00
10/31/2014 03:00,2,0.000,ALERT,212.16,294.86,59.996,1414738804,"274151322000052","019011112586793",0.00,2.00,0,291.55,297.26,0.0,0.0,0.000,291591.0,291591.0,236,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414738845,233182.00
10/31/2014 03:00,2,0.000,ALERT,212.38,294.26,59.996,1414738804,"274151322000085","019011112586793",0.00,2.50,0,291.85,297.57,0.0,0.0,0.000,290963.6,290963.6,237,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414738847,233183.00
10/31/2014 03:00,2,0.000,ALERT,212.38,293.66,59.996,1414738804,"274151322000087","019011112586793",0.00,4.50,0,290.95,296.06,0.0,0.0,0.000,276270.6,276270.6,237,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414738849,233184.00
10/31/2014 03:00,2,0.000,ALERT,212.16,294.26,60.001,1414738804,"274151322000088","019011112586793",0.00,2.50,0,291.55,296.66,0.0,0.0,0.000,282635.4,282635.4,237,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414738850,233185.00
10/31/2014 03:00,2,0.000,ALERT,212.38,295.46,59.996,1414738804,"274151322000095","019011112586793",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,301892.7,301892.7,236,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414738852,233186.00
10/31/2014 03:00,2,0.000,ALERT,213.06,293.66,59.996,1414738804,"274151322000068","019011112586793",0.00,3.00,0,291.25,296.06,0.0,0.0,0.000,220471.5,220471.5,238,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414738854,233187.00
10/31/2014 03:00,2,0.000,ALERT,212.16,294.56,60.001,1414738804,"274151322000054","019011112586793",0.00,2.50,0,291.85,297.26,0.0,0.0,0.000,288215.6,288215.6,236,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414738856,233188.00
10/31/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414738804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414739675,233189.00
10/31/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414738804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414739675,233190.00
10/31/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414738804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414739675,233191.00
10/31/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414738804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414739675,233192.00
10/31/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414738804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414739675,233193.00
10/31/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414738804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414739675,233194.00
10/31/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414738804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414739675,233195.00
10/31/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414738804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414739675,233196.00
10/31/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414738804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414739675,233197.00
10/31/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414738804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414739675,233198.00
10/31/2014 03:15,2,0.000,ALERT,212.61,295.76,60.006,1414739704,"274151322000083","019011112586793",0.00,2.00,0,292.76,296.96,0.0,0.0,0.000,290108.4,290108.4,239,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414739739,233199.00
10/31/2014 03:15,2,0.000,ALERT,213.29,294.86,59.964,1414739704,"274151322000076","019011112586793",0.00,1.50,0,292.76,297.26,0.0,0.0,0.000,304559.5,304559.5,237,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414739741,233200.00
10/31/2014 03:15,2,0.000,ALERT,212.61,294.56,59.980,1414739704,"274151322000094","019011112586793",0.00,1.50,0,292.16,296.06,0.0,0.0,0.000,221979.8,221979.8,240,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414739743,233201.00
10/31/2014 03:15,2,0.000,ALERT,212.16,295.76,60.006,1414739704,"274151322000052","019011112586793",0.00,2.00,0,292.16,296.96,0.0,0.0,0.000,291591.0,291591.0,238,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414739745,233202.00
10/31/2014 03:15,2,0.000,ALERT,212.61,294.86,60.006,1414739704,"274151322000085","019011112586793",0.00,2.50,0,292.46,296.96,0.0,0.0,0.000,290963.6,290963.6,239,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414739746,233203.00
10/31/2014 03:15,2,0.000,ALERT,212.61,294.56,60.001,1414739704,"274151322000087","019011112586793",0.00,4.50,0,291.55,295.76,0.0,0.0,0.000,276270.6,276270.6,239,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414739748,233204.00
10/31/2014 03:15,2,0.000,ALERT,212.16,295.16,60.001,1414739704,"274151322000088","019011112586793",0.00,2.50,0,292.16,296.36,0.0,0.0,0.000,282635.4,282635.4,239,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414739750,233205.00
10/31/2014 03:15,2,0.000,ALERT,212.61,296.06,60.033,1414739704,"274151322000095","019011112586793",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,301892.7,301892.7,238,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414739752,233206.00
10/31/2014 03:15,2,0.000,ALERT,213.29,294.56,60.001,1414739704,"274151322000068","019011112586793",0.00,3.00,0,291.85,295.76,0.0,0.0,0.000,220471.5,220471.5,240,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414739754,233207.00
10/31/2014 03:15,2,0.000,ALERT,212.61,295.46,60.001,1414739704,"274151322000054","019011112586793",0.00,2.50,0,292.46,296.96,0.0,0.0,0.000,288215.6,288215.6,238,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414739756,233208.00
10/31/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414739704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414740574,233209.00
10/31/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414739704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414740574,233210.00
10/31/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414739704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414740574,233211.00
10/31/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414739704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414740574,233212.00
10/31/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414739704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414740574,233213.00
10/31/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414739704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414740574,233214.00
10/31/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414739704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414740574,233215.00
10/31/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414739704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414740574,233216.00
10/31/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414739704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414740574,233217.00
10/31/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414739704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414740574,233218.00
10/31/2014 03:30,2,0.000,ALERT,212.61,295.46,60.022,1414740604,"274151322000083","019011112586793",0.00,2.00,0,281.33,298.47,0.0,0.0,0.000,290108.4,290108.4,241,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414740639,233219.00
10/31/2014 03:30,2,0.000,ALERT,213.06,294.56,60.001,1414740604,"274151322000076","019011112586793",0.00,1.50,0,281.33,298.77,0.0,0.0,0.000,304559.5,304559.5,239,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414740641,233220.00
10/31/2014 03:30,2,0.000,ALERT,212.38,294.26,59.996,1414740604,"274151322000094","019011112586793",0.00,1.00,0,280.73,297.87,0.0,0.0,0.000,221979.8,221979.8,242,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414740643,233221.00
10/31/2014 03:30,2,0.000,ALERT,212.16,295.46,59.996,1414740604,"274151322000052","019011112586793",0.00,1.50,0,281.03,298.47,0.0,0.0,0.000,291591.0,291591.0,240,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414740645,233222.00
10/31/2014 03:30,2,0.000,ALERT,212.38,294.56,59.980,1414740604,"274151322000085","019011112586793",0.00,2.00,0,281.33,298.47,0.0,0.0,0.000,290963.6,290963.6,241,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414740646,233223.00
10/31/2014 03:30,2,0.000,ALERT,212.38,294.26,59.964,1414740604,"274151322000087","019011112586793",0.00,4.50,0,280.43,296.96,0.0,0.0,0.000,276270.6,276270.6,241,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414740648,233224.00
10/31/2014 03:30,2,0.000,ALERT,211.93,294.86,60.012,1414740604,"274151322000088","019011112586793",0.00,2.50,0,280.73,297.57,0.0,0.0,0.000,282635.4,282635.4,241,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414740650,233225.00
10/31/2014 03:30,2,0.000,ALERT,212.38,296.06,60.006,1414740604,"274151322000095","019011112586793",0.00,1.00,0,282.24,299.37,0.0,0.0,0.000,301892.7,301892.7,240,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414740652,233226.00
10/31/2014 03:30,2,0.000,ALERT,213.06,293.96,60.006,1414740604,"274151322000068","019011112586793",0.00,2.50,0,280.43,297.26,0.0,0.0,0.000,220471.5,220471.5,242,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414740654,233227.00
10/31/2014 03:30,2,0.000,ALERT,212.16,295.16,59.985,1414740604,"274151322000054","019011112586793",0.00,2.50,0,281.33,298.17,0.0,0.0,0.000,288215.6,288215.6,240,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414740656,233228.00
10/31/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414740604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414741474,233229.00
10/31/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414740604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414741474,233230.00
10/31/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414740604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414741474,233231.00
10/31/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414740604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414741474,233232.00
10/31/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414740604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414741474,233233.00
10/31/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414740604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414741474,233234.00
10/31/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414740604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414741474,233235.00
10/31/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414740604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414741474,233236.00
10/31/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414740604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414741474,233237.00
10/31/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414740604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414741474,233238.00
10/31/2014 03:45,2,0.000,ALERT,212.16,294.26,60.006,1414741504,"274151322000083","019011112586793",0.00,1.50,0,291.85,297.26,0.0,0.0,0.000,290108.4,290108.4,243,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414741539,233239.00
10/31/2014 03:45,2,0.000,ALERT,213.06,293.96,60.012,1414741504,"274151322000076","019011112586793",0.00,1.50,0,291.85,297.26,0.0,0.0,0.000,304559.5,304559.5,241,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414741541,233240.00
10/31/2014 03:45,2,0.000,ALERT,212.16,293.36,60.012,1414741504,"274151322000094","019011112586793",0.00,1.00,0,291.25,296.06,0.0,0.0,0.000,221979.8,221979.8,244,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414741543,233241.00
10/31/2014 03:45,2,0.000,ALERT,211.93,294.56,59.990,1414741504,"274151322000052","019011112586793",0.00,1.50,0,291.25,296.66,0.0,0.0,0.000,291591.0,291591.0,242,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414741545,233242.00
10/31/2014 03:45,2,0.000,ALERT,212.16,293.96,60.012,1414741504,"274151322000085","019011112586793",0.00,2.00,0,291.55,296.66,0.0,0.0,0.000,290963.6,290963.6,243,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414741547,233243.00
10/31/2014 03:45,2,0.000,ALERT,212.38,293.06,60.012,1414741504,"274151322000087","019011112586793",0.00,4.50,0,290.35,295.76,0.0,0.0,0.000,276270.6,276270.6,243,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414741549,233244.00
10/31/2014 03:45,2,0.000,ALERT,211.93,293.66,60.033,1414741504,"274151322000088","019011112586793",0.00,2.50,0,291.25,296.36,0.0,0.0,0.000,282635.4,282635.4,243,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414741550,233245.00
10/31/2014 03:45,2,0.000,ALERT,212.38,295.16,60.017,1414741504,"274151322000095","019011112586793",0.00,1.00,0,292.76,297.87,0.0,0.0,0.000,301892.7,301892.7,242,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414741552,233246.00
10/31/2014 03:45,2,0.000,ALERT,212.83,293.36,60.033,1414741504,"274151322000068","019011112586793",0.00,2.50,0,290.95,295.46,0.0,0.0,0.000,220471.5,220471.5,244,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414741554,233247.00
10/31/2014 03:45,2,0.000,ALERT,212.16,294.56,60.006,1414741504,"274151322000054","019011112586793",0.00,2.50,0,291.55,296.66,0.0,0.0,0.000,288215.6,288215.6,242,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414741556,233248.00
10/31/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414741504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414742375,233249.00
10/31/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414741504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414742375,233250.00
10/31/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414741504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414742375,233251.00
10/31/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414741504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414742375,233252.00
