ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414741504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414742375,233253.00
10/31/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414741504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414742375,233254.00
10/31/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414741504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414742375,233255.00
10/31/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414741504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414742375,233256.00
10/31/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414741504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414742375,233257.00
10/31/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414741504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414742375,233258.00
10/31/2014 04:00,2,0.000,ALERT,212.61,295.46,60.033,1414742404,"274151322000083","019011112586793",0.00,1.50,0,292.46,296.36,0.0,0.0,0.000,290108.4,290108.4,245,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414742439,233259.00
10/31/2014 04:00,2,0.000,ALERT,213.06,294.56,60.022,1414742404,"274151322000076","019011112586793",0.00,1.50,0,292.46,296.66,0.0,0.0,0.000,304559.5,304559.5,243,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414742441,233260.00
10/31/2014 04:00,2,0.000,ALERT,212.38,294.26,60.017,1414742404,"274151322000094","019011112586793",0.00,1.00,0,291.55,295.76,0.0,0.0,0.000,221979.8,221979.8,246,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414742443,233261.00
10/31/2014 04:00,2,0.000,ALERT,212.16,295.46,60.022,1414742404,"274151322000052","019011112586793",0.00,1.50,0,291.85,296.36,0.0,0.0,0.000,291591.0,291591.0,244,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414742445,233262.00
10/31/2014 04:00,2,0.000,ALERT,212.61,294.56,60.022,1414742404,"274151322000085","019011112586793",0.00,1.50,0,292.16,296.36,0.0,0.0,0.000,290963.6,290963.6,245,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414742447,233263.00
10/31/2014 04:00,2,0.000,ALERT,212.61,294.26,60.012,1414742404,"274151322000087","019011112586793",0.00,4.00,0,290.95,295.46,0.0,0.0,0.000,276270.6,276270.6,245,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414742449,233264.00
10/31/2014 04:00,2,0.000,ALERT,212.16,294.56,60.017,1414742404,"274151322000088","019011112586793",0.00,2.00,0,291.85,295.76,0.0,0.0,0.000,282635.4,282635.4,245,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414742450,233265.00
10/31/2014 04:00,2,0.000,ALERT,212.38,296.06,60.022,1414742404,"274151322000095","019011112586793",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,301892.7,301892.7,244,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414742452,233266.00
10/31/2014 04:00,2,0.000,ALERT,213.06,294.26,60.022,1414742404,"274151322000068","019011112586793",0.00,2.50,0,291.85,295.46,0.0,0.0,0.000,220471.5,220471.5,246,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414742454,233267.00
10/31/2014 04:00,2,0.000,ALERT,212.16,295.46,60.043,1414742404,"274151322000054","019011112586793",0.00,2.00,0,292.16,296.36,0.0,0.0,0.000,288215.6,288215.6,244,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414742456,233268.00
10/31/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414742404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414743275,233269.00
10/31/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414742404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414743275,233270.00
10/31/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414742404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414743275,233271.00
10/31/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414742404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414743275,233272.00
10/31/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414742404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414743275,233273.00
10/31/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414742404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414743275,233274.00
10/31/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414742404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414743275,233275.00
10/31/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414742404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414743275,233276.00
10/31/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414742404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414743275,233277.00
10/31/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414742404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414743275,233278.00
10/31/2014 04:15,2,0.000,ALERT,211.70,292.16,60.017,1414743304,"274151322000083","019011112586793",0.00,1.50,0,291.55,296.96,0.0,0.0,0.000,290108.4,290108.4,247,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414743339,233279.00
10/31/2014 04:15,2,0.000,ALERT,212.38,291.85,60.028,1414743304,"274151322000076","019011112586793",0.00,1.50,0,291.25,296.96,0.0,0.0,0.000,304559.5,304559.5,245,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414743341,233280.00
10/31/2014 04:15,2,0.000,ALERT,211.70,291.55,60.022,1414743304,"274151322000094","019011112586793",0.00,0.50,0,290.95,296.06,0.0,0.0,0.000,221979.8,221979.8,248,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414743343,233281.00
10/31/2014 04:15,2,0.000,ALERT,211.48,291.85,60.017,1414743304,"274151322000052","019011112586793",0.00,1.00,0,290.95,296.96,0.0,0.0,0.000,291591.0,291591.0,246,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414743345,233282.00
10/31/2014 04:15,2,0.000,ALERT,211.70,291.85,60.017,1414743304,"274151322000085","019011112586793",0.00,2.00,0,291.25,296.66,0.0,0.0,0.000,290963.6,290963.6,247,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414743347,233283.00
10/31/2014 04:15,2,0.000,ALERT,211.70,291.55,60.017,1414743304,"274151322000087","019011112586793",0.00,4.00,0,290.05,295.76,0.0,0.0,0.000,276270.6,276270.6,247,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414743348,233284.00
10/31/2014 04:15,2,0.000,ALERT,211.25,291.85,60.017,1414743304,"274151322000088","019011112586793",0.00,2.00,0,290.65,296.36,0.0,0.0,0.000,282635.4,282635.4,247,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414743350,233285.00
10/31/2014 04:15,2,0.000,ALERT,211.70,293.06,60.017,1414743304,"274151322000095","019011112586793",0.00,0.50,0,292.46,297.57,0.0,0.0,0.000,301892.7,301892.7,246,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414743352,233286.00
10/31/2014 04:15,2,0.000,ALERT,212.38,291.55,60.049,1414743304,"274151322000068","019011112586793",0.00,2.00,0,290.35,295.46,0.0,0.0,0.000,220471.5,220471.5,248,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414743354,233287.00
10/31/2014 04:15,2,0.000,ALERT,211.48,291.85,60.022,1414743304,"274151322000054","019011112586793",0.00,2.00,0,290.95,296.66,0.0,0.0,0.000,288215.6,288215.6,246,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414743356,233288.00
10/31/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414743304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414744175,233289.00
10/31/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414743304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414744175,233290.00
10/31/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414743304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414744175,233291.00
10/31/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414743304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414744175,233292.00
10/31/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414743304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414744175,233293.00
10/31/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414743304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414744175,233294.00
10/31/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414743304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414744175,233295.00
10/31/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414743304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414744175,233296.00
10/31/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414743304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414744175,233297.00
10/31/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414743304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414744175,233298.00
10/31/2014 04:30,2,0.000,ALERT,212.38,293.96,60.017,1414744204,"274151322000083","019011112586793",0.00,1.50,0,290.65,296.06,0.0,0.0,0.000,290108.4,290108.4,249,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414744239,233299.00
10/31/2014 04:30,2,0.000,ALERT,212.83,293.06,60.022,1414744204,"274151322000076","019011112586793",0.00,1.00,0,290.95,296.06,0.0,0.0,0.000,304559.5,304559.5,247,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414744241,233300.00
10/31/2014 04:30,2,0.000,ALERT,212.16,292.46,59.985,1414744204,"274151322000094","019011112586793",0.00,0.50,0,290.35,295.16,0.0,0.0,0.000,221979.8,221979.8,250,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414744242,233301.00
10/31/2014 04:30,2,0.000,ALERT,211.93,293.96,60.038,1414744204,"274151322000052","019011112586793",0.00,1.00,0,290.35,295.76,0.0,0.0,0.000,291591.0,291591.0,248,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414744244,233302.00
10/31/2014 04:30,2,0.000,ALERT,212.16,293.06,60.017,1414744204,"274151322000085","019011112586793",0.00,1.50,0,290.95,295.76,0.0,0.0,0.000,290963.6,290963.6,249,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414744246,233303.00
10/31/2014 04:30,2,0.000,ALERT,212.16,292.76,60.006,1414744204,"274151322000087","019011112586793",0.00,3.70,0,289.45,294.86,0.0,0.0,0.000,276270.6,276270.6,249,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414744248,233304.00
10/31/2014 04:30,2,0.000,ALERT,211.93,293.06,60.022,1414744204,"274151322000088","019011112586793",0.00,2.00,0,290.35,295.16,0.0,0.0,0.000,282635.4,282635.4,249,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414744250,233305.00
10/31/2014 04:30,2,0.000,ALERT,212.16,294.56,60.017,1414744204,"274151322000095","019011112586793",0.00,0.50,0,291.55,296.66,0.0,0.0,0.000,301892.7,301892.7,248,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414744252,233306.00
10/31/2014 04:30,2,0.000,ALERT,212.83,292.76,60.049,1414744204,"274151322000068","019011112586793",0.00,2.00,0,290.05,294.86,0.0,0.0,0.000,220471.5,220471.5,250,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414744254,233307.00
10/31/2014 04:30,2,0.000,ALERT,212.16,293.66,60.012,1414744204,"274151322000054","019011112586793",0.00,2.00,0,290.65,295.76,0.0,0.0,0.000,288215.6,288215.6,248,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414744256,233308.00
10/31/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414744204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745076,233309.00
10/31/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414744204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745076,233310.00
10/31/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414744204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745076,233311.00
10/31/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414744204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745076,233312.00
10/31/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414744204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745076,233313.00
10/31/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414744204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745076,233314.00
10/31/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414744204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745076,233315.00
10/31/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414744204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745076,233316.00
10/31/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414744204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745076,233317.00
10/31/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414744204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745076,233318.00
10/31/2014 04:45,2,0.000,ALERT,212.61,294.56,60.001,1414745105,"274151322000083","019011112586793",0.00,1.50,0,291.25,296.66,0.0,0.0,0.000,290108.4,290108.4,251,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414745140,233319.00
10/31/2014 04:45,2,0.000,ALERT,213.51,293.66,60.012,1414745105,"274151322000076","019011112586793",0.00,1.00,0,290.95,296.66,0.0,0.0,0.000,304559.5,304559.5,249,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414745142,233320.00
10/31/2014 04:45,2,0.000,ALERT,212.83,293.66,60.006,1414745105,"274151322000094","019011112586793",0.00,0.50,0,290.65,295.76,0.0,0.0,0.000,221979.8,221979.8,252,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414745144,233321.00
10/31/2014 04:45,2,0.000,ALERT,212.38,294.26,59.990,1414745105,"274151322000052","019011112586793",0.00,1.00,0,290.65,296.36,0.0,0.0,0.000,291591.0,291591.0,250,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414745146,233322.00
10/31/2014 04:45,2,0.000,ALERT,213.06,293.96,60.012,1414745105,"274151322000085","019011112586793",0.00,1.50,0,290.95,296.36,0.0,0.0,0.000,290963.6,290963.6,251,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414745147,233323.00
10/31/2014 04:45,2,0.000,ALERT,212.61,293.36,60.006,1414745105,"274151322000087","019011112586793",0.00,3.70,0,290.05,295.46,0.0,0.0,0.000,276270.6,276270.6,251,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414745149,233324.00
10/31/2014 04:45,2,0.000,ALERT,212.38,293.66,60.006,1414745105,"274151322000088","019011112586793",0.00,1.50,0,290.65,295.76,0.0,0.0,0.000,282635.4,282635.4,251,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414745151,233325.00
10/31/2014 04:45,2,0.000,ALERT,212.61,294.86,60.006,1414745105,"274151322000095","019011112586793",0.00,0.50,0,292.16,297.26,0.0,0.0,0.000,301892.7,301892.7,250,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414745153,233326.00
10/31/2014 04:45,2,0.000,ALERT,213.51,293.36,60.012,1414745105,"274151322000068","019011112586793",0.00,2.00,0,290.35,295.46,0.0,0.0,0.000,220471.5,220471.5,252,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414745155,233327.00
10/31/2014 04:45,2,0.000,ALERT,212.38,294.26,60.012,1414745105,"274151322000054","019011112586793",0.00,2.00,0,290.95,296.36,0.0,0.0,0.000,288215.6,288215.6,250,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414745157,233328.00
10/31/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414745105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745974,233329.00
10/31/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414745105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745974,233330.00
10/31/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414745105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745974,233331.00
10/31/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414745105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745974,233332.00
10/31/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414745105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745974,233333.00
10/31/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414745105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745974,233334.00
10/31/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414745105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745974,233335.00
10/31/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414745105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745974,233336.00
10/31/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414745105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745974,233337.00
10/31/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414745105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414745974,233338.00
10/31/2014 05:00,2,0.000,ALERT,213.06,294.56,60.017,1414746004,"274151322000083","019011112586793",0.00,1.00,0,292.16,296.96,0.0,0.0,0.000,290108.4,290108.4,253,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746039,233339.00
10/31/2014 05:00,2,0.000,ALERT,213.51,293.96,60.012,1414746004,"274151322000076","019011112586793",0.00,1.00,0,292.16,296.96,0.0,0.0,0.000,304559.5,304559.5,251,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746041,233340.00
10/31/2014 05:00,2,0.000,ALERT,213.06,293.66,60.012,1414746004,"274151322000094","019011112586793",0.00,0.50,0,291.55,296.06,0.0,0.0,0.000,221979.8,221979.8,254,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746043,233341.00
10/31/2014 05:00,2,0.000,ALERT,212.61,294.56,60.017,1414746004,"274151322000052","019011112586793",0.00,1.00,0,291.55,296.96,0.0,0.0,0.000,291591.0,291591.0,252,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414746045,233342.00
10/31/2014 05:00,2,0.000,ALERT,213.06,293.96,60.028,1414746004,"274151322000085","019011112586793",0.00,1.50,0,291.85,296.66,0.0,0.0,0.000,290963.6,290963.6,253,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746047,233343.00
10/31/2014 05:00,2,0.000,ALERT,212.83,293.36,60.022,1414746004,"274151322000087","019011112586793",0.00,3.30,0,290.95,295.76,0.0,0.0,0.000,276270.6,276270.6,253,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746049,233344.00
10/31/2014 05:00,2,0.000,ALERT,212.38,293.96,59.980,1414746004,"274151322000088","019011112586793",0.00,2.00,0,291.55,296.36,0.0,0.0,0.000,282635.4,282635.4,253,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746051,233345.00
10/31/2014 05:00,2,0.000,ALERT,213.06,295.16,60.017,1414746004,"274151322000095","019011112586793",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,301892.7,301892.7,252,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746053,233346.00
10/31/2014 05:00,2,0.000,ALERT,213.51,293.36,60.001,1414746004,"274151322000068","019011112586793",0.00,2.00,0,291.25,295.76,0.0,0.0,0.000,220471.5,220471.5,254,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746055,233347.00
10/31/2014 05:00,2,0.000,ALERT,212.83,294.26,60.012,1414746004,"274151322000054","019011112586793",0.00,1.50,0,291.85,296.66,0.0,0.0,0.000,288215.6,288215.6,252,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414746056,233348.00
10/31/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414746004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414746875,233349.00
10/31/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414746004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414746875,233350.00
10/31/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414746004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414746875,233351.00
10/31/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414746004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414746875,233352.00
10/31/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414746004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414746875,233353.00
10/31/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414746004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414746875,233354.00
10/31/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414746004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414746875,233355.00
10/31/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414746004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414746875,233356.00
10/31/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414746004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414746875,233357.00
10/31/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414746004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414746875,233358.00
10/31/2014 05:15,2,0.000,ALERT,212.16,293.06,59.996,1414746904,"274151322000083","019011112586793",0.00,1.00,0,290.95,296.96,0.0,0.0,0.000,290108.4,290108.4,255,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746939,233359.00
10/31/2014 05:15,2,0.000,ALERT,212.61,293.36,59.996,1414746904,"274151322000076","019011112586793",0.00,1.00,0,290.95,297.26,0.0,0.0,0.000,304559.5,304559.5,253,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746941,233360.00
10/31/2014 05:15,2,0.000,ALERT,211.93,292.16,60.001,1414746904,"274151322000094","019011112586793",0.00,0.50,0,290.35,296.36,0.0,0.0,0.000,221979.8,221979.8,256,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414746943,233361.00
10/31/2014 05:15,2,0.000,ALERT,211.70,292.76,59.990,1414746904,"274151322000052","019011112586793",0.00,1.00,0,290.65,296.96,0.0,0.0,0.000,291591.0,291591.0,254,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746945,233362.00
10/31/2014 05:15,2,0.000,ALERT,212.16,293.06,60.001,1414746904,"274151322000085","019011112586793",0.00,1.50,0,290.95,296.96,0.0,0.0,0.000,290963.6,290963.6,255,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746946,233363.00
10/31/2014 05:15,2,0.000,ALERT,212.16,291.85,59.996,1414746904,"274151322000087","019011112586793",0.00,3.30,0,289.75,295.76,0.0,0.0,0.000,276270.6,276270.6,255,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414746948,233364.00
10/31/2014 05:15,2,0.000,ALERT,211.70,292.46,59.996,1414746904,"274151322000088","019011112586793",0.00,1.50,0,290.35,296.36,0.0,0.0,0.000,282635.4,282635.4,255,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746950,233365.00
10/31/2014 05:15,2,0.000,ALERT,212.16,293.66,59.996,1414746904,"274151322000095","019011112586793",0.00,0.00,0,291.85,297.57,0.0,0.0,0.000,301892.7,301892.7,254,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746952,233366.00
10/31/2014 05:15,2,0.000,ALERT,212.83,292.16,59.969,1414746904,"274151322000068","019011112586793",0.00,2.00,0,290.05,295.76,0.0,0.0,0.000,220471.5,220471.5,256,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746954,233367.00
10/31/2014 05:15,2,0.000,ALERT,211.93,292.76,60.022,1414746904,"274151322000054","019011112586793",0.00,2.00,0,290.65,296.66,0.0,0.0,0.000,288215.6,288215.6,254,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414746956,233368.00
10/31/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414746904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414747774,233369.00
10/31/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414746904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414747774,233370.00
10/31/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414746904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414747774,233371.00
10/31/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414746904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414747774,233372.00
10/31/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414746904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414747774,233373.00
10/31/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414746904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414747774,233374.00
10/31/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414746904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414747774,233375.00
10/31/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414746904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414747774,233376.00
10/31/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414746904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414747774,233377.00
10/31/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414746904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414747774,233378.00
10/31/2014 05:30,2,0.000,ALERT,212.16,293.96,60.022,1414747804,"274151322000083","019011112586793",0.00,1.00,0,290.65,296.66,0.0,0.0,0.000,290108.4,290108.4,257,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414747840,233379.00
10/31/2014 05:30,2,0.000,ALERT,212.83,293.66,60.017,1414747804,"274151322000076","019011112586793",0.00,1.00,0,290.65,296.66,0.0,0.0,0.000,304559.5,304559.5,255,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414747841,233380.00
10/31/2014 05:30,2,0.000,ALERT,212.38,293.06,60.022,1414747804,"274151322000094","019011112586793",0.00,0.50,0,289.75,295.46,0.0,0.0,0.000,221979.8,221979.8,258,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414747843,233381.00
10/31/2014 05:30,2,0.000,ALERT,212.16,294.26,60.022,1414747804,"274151322000052","019011112586793",0.00,1.00,0,290.05,296.36,0.0,0.0,0.000,291591.0,291591.0,256,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414747845,233382.00
10/31/2014 05:30,2,0.000,ALERT,212.38,293.36,60.028,1414747804,"274151322000085","019011112586793",0.00,1.00,0,290.35,296.06,0.0,0.0,0.000,290963.6,290963.6,257,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414747847,233383.00
10/31/2014 05:30,2,0.000,ALERT,212.38,292.76,60.022,1414747804,"274151322000087","019011112586793",0.00,3.30,0,289.15,295.46,0.0,0.0,0.000,276270.6,276270.6,257,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414747849,233384.00
10/31/2014 05:30,2,0.000,ALERT,211.93,293.66,60.043,1414747804,"274151322000088","019011112586793",0.00,1.50,0,290.05,295.76,0.0,0.0,0.000,282635.4,282635.4,257,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414747851,233385.00
10/31/2014 05:30,2,0.000,ALERT,212.16,294.56,60.022,1414747804,"274151322000095","019011112586793",0.00,0.00,0,291.55,296.96,0.0,0.0,0.000,301892.7,301892.7,256,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414747853,233386.00
10/31/2014 05:30,2,0.000,ALERT,213.06,292.76,60.022,1414747804,"274151322000068","019011112586793",0.00,2.00,0,289.75,295.16,0.0,0.0,0.000,220471.5,220471.5,258,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414747855,233387.00
10/31/2014 05:30,2,0.000,ALERT,212.16,293.96,60.028,1414747804,"274151322000054","019011112586793",0.00,1.50,0,290.05,296.36,0.0,0.0,0.000,288215.6,288215.6,256,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414747857,233388.00
10/31/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414747804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414748676,233389.00
10/31/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414747804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414748676,233390.00
10/31/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414747804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414748676,233391.00
10/31/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414747804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414748676,233392.00
10/31/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414747804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414748677,233393.00
10/31/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414747804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414748677,233394.00
10/31/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414747804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414748677,233395.00
10/31/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414747804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414748677,233396.00
10/31/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414747804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414748677,233397.00
10/31/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414747804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414748677,233398.00
10/31/2014 05:45,2,0.000,ALERT,211.70,294.56,60.006,1414748704,"274151322000083","019011112586793",0.00,1.00,0,291.25,297.57,0.0,0.0,0.000,290108.4,290108.4,259,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414748739,233399.00
10/31/2014 05:45,2,0.000,ALERT,212.16,293.96,60.006,1414748704,"274151322000076","019011112586793",0.00,1.00,0,290.95,298.17,0.0,0.0,0.000,304559.5,304559.5,257,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414748741,233400.00
10/31/2014 05:45,2,0.000,ALERT,211.48,293.66,60.006,1414748704,"274151322000094","019011112586793",0.00,0.00,0,290.35,296.96,0.0,0.0,0.000,221979.8,221979.8,260,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414748743,233401.00
10/31/2014 05:45,2,0.000,ALERT,211.25,294.26,60.001,1414748704,"274151322000052","019011112586793",0.00,1.00,0,290.65,297.87,0.0,0.0,0.000,291591.0,291591.0,258,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414748745,233402.00
10/31/2014 05:45,2,0.000,ALERT,211.48,294.26,60.001,1414748704,"274151322000085","019011112586793",0.00,1.50,0,290.95,297.87,0.0,0.0,0.000,290963.6,290963.6,259,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414748746,233403.00
10/31/2014 05:45,2,0.000,ALERT,211.48,293.36,60.012,1414748704,"274151322000087","019011112586793",0.00,3.30,0,289.75,296.36,0.0,0.0,0.000,276270.6,276270.6,259,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414748748,233404.00
10/31/2014 05:45,2,0.000,ALERT,211.03,293.96,59.985,1414748704,"274151322000088","019011112586793",0.00,1.50,0,290.65,296.96,0.0,0.0,0.000,282635.4,282635.4,259,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414748750,233405.00
10/31/2014 05:45,2,0.000,ALERT,211.48,295.16,60.006,1414748704,"274151322000095","019011112586793",0.00,0.00,0,292.16,298.47,0.0,0.0,0.000,301892.7,301892.7,258,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414748752,233406.00
10/31/2014 05:45,2,0.000,ALERT,212.16,293.66,60.038,1414748704,"274151322000068","019011112586793",0.00,2.00,0,290.35,296.66,0.0,0.0,0.000,220471.5,220471.5,260,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414748754,233407.00
10/31/2014 05:45,2,0.000,ALERT,211.48,294.26,60.001,1414748704,"274151322000054","019011112586793",0.00,2.00,0,290.65,297.57,0.0,0.0,0.000,288215.6,288215.6,258,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414748756,233408.00
10/31/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414748704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414749575,233409.00
