ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414748704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414749575,233410.00
10/31/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414748704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414749575,233411.00
10/31/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414748704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414749575,233412.00
10/31/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414748704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414749575,233413.00
10/31/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414748704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414749575,233414.00
10/31/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414748704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414749575,233415.00
10/31/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414748704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414749575,233416.00
10/31/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414748704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414749575,233417.00
10/31/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414748704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414749575,233418.00
10/31/2014 06:00,2,0.000,ALERT,212.83,296.36,59.990,1414749604,"274151322000083","019011112586793",0.00,1.00,0,292.46,298.47,0.0,0.0,0.000,290108.4,290108.4,261,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414749640,233419.00
10/31/2014 06:00,2,0.000,ALERT,213.51,295.46,59.985,1414749604,"274151322000076","019011112586793",0.00,0.50,0,292.16,297.87,0.0,0.0,0.000,304559.5,304559.5,259,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414749642,233420.00
10/31/2014 06:00,2,0.000,ALERT,213.06,295.16,59.959,1414749604,"274151322000094","019011112586793",0.00,0.00,0,291.85,297.26,0.0,0.0,0.000,221979.8,221979.8,262,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414749643,233421.00
10/31/2014 06:00,2,0.000,ALERT,212.61,296.36,59.990,1414749604,"274151322000052","019011112586793",0.00,1.00,0,291.85,298.47,0.0,0.0,0.000,291591.0,291591.0,260,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414749645,233422.00
10/31/2014 06:00,2,0.000,ALERT,213.06,295.46,60.001,1414749604,"274151322000085","019011112586793",0.00,1.00,0,292.16,297.57,0.0,0.0,0.000,290963.6,290963.6,261,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414749647,233423.00
10/31/2014 06:00,2,0.000,ALERT,213.06,294.86,59.959,1414749604,"274151322000087","019011112586793",0.00,3.30,0,290.95,297.26,0.0,0.0,0.000,276270.6,276270.6,261,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414749649,233424.00
10/31/2014 06:00,2,0.000,ALERT,212.38,295.76,60.006,1414749604,"274151322000088","019011112586793",0.00,1.50,0,291.85,297.87,0.0,0.0,0.000,282635.4,282635.4,261,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414749651,233425.00
10/31/2014 06:00,2,0.000,ALERT,212.83,296.96,60.001,1414749604,"274151322000095","019011112586793",0.00,0.00,0,293.36,299.07,0.0,0.0,0.000,301892.7,301892.7,260,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414749653,233426.00
10/31/2014 06:00,2,0.000,ALERT,213.51,295.16,60.022,1414749604,"274151322000068","019011112586793",0.00,1.50,0,291.55,297.26,0.0,0.0,0.000,220471.5,220471.5,262,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414749655,233427.00
10/31/2014 06:00,2,0.000,ALERT,212.83,296.06,59.980,1414749604,"274151322000054","019011112586793",0.00,1.50,0,291.85,298.47,0.0,0.0,0.000,288215.6,288215.6,260,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414749657,233428.00
10/31/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414749604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414750475,233429.00
10/31/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414749604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414750475,233430.00
10/31/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414749604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414750475,233431.00
10/31/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414749604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414750475,233432.00
10/31/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414749604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414750475,233433.00
10/31/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414749604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414750475,233434.00
10/31/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414749604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414750475,233435.00
10/31/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414749604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414750475,233436.00
10/31/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414749604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414750475,233437.00
10/31/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414749604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414750475,233438.00
10/31/2014 06:15,2,0.000,ALERT,212.61,293.96,60.017,1414750503,"274151322000083","019011112586793",0.00,1.00,0,291.55,297.26,0.0,0.0,0.000,290108.4,290108.4,263,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414750539,233439.00
10/31/2014 06:15,2,0.000,ALERT,213.29,294.26,60.012,1414750503,"274151322000076","019011112586793",0.00,0.50,0,291.25,297.26,0.0,0.0,0.000,304559.5,304559.5,261,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414750541,233440.00
10/31/2014 06:15,2,0.000,ALERT,212.61,293.36,60.006,1414750503,"274151322000094","019011112586793",0.00,0.00,0,290.65,296.36,0.0,0.0,0.000,221979.8,221979.8,264,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414750543,233441.00
10/31/2014 06:15,2,0.000,ALERT,212.38,293.66,60.038,1414750503,"274151322000052","019011112586793",0.00,1.00,0,290.65,297.26,0.0,0.0,0.000,291591.0,291591.0,262,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414750544,233442.00
10/31/2014 06:15,2,0.000,ALERT,212.61,293.96,60.012,1414750503,"274151322000085","019011112586793",0.00,1.00,0,291.25,297.26,0.0,0.0,0.000,290963.6,290963.6,263,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414750546,233443.00
10/31/2014 06:15,2,0.000,ALERT,212.61,292.76,60.006,1414750503,"274151322000087","019011112586793",0.00,3.00,0,290.05,296.06,0.0,0.0,0.000,276270.6,276270.6,263,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414750548,233444.00
10/31/2014 06:15,2,0.000,ALERT,212.16,293.36,60.006,1414750503,"274151322000088","019011112586793",0.00,1.50,0,290.65,296.66,0.0,0.0,0.000,282635.4,282635.4,263,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414750550,233445.00
10/31/2014 06:15,2,0.000,ALERT,212.61,294.86,60.006,1414750503,"274151322000095","019011112586793",0.00,0.00,0,292.46,298.17,0.0,0.0,0.000,301892.7,301892.7,262,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414750552,233446.00
10/31/2014 06:15,2,0.000,ALERT,213.06,293.06,60.012,1414750503,"274151322000068","019011112586793",0.00,1.50,0,290.65,296.06,0.0,0.0,0.000,220471.5,220471.5,264,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414750554,233447.00
10/31/2014 06:15,2,0.000,ALERT,212.38,293.96,60.006,1414750503,"274151322000054","019011112586793",0.00,1.50,0,290.95,296.96,0.0,0.0,0.000,288215.6,288215.6,262,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414750556,233448.00
10/31/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414750503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414751374,233449.00
10/31/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414750503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414751374,233450.00
10/31/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414750503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414751374,233451.00
10/31/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414750503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414751374,233452.00
10/31/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414750503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414751374,233453.00
10/31/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414750503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414751374,233454.00
10/31/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414750503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414751374,233455.00
10/31/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414750503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414751374,233456.00
10/31/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414750503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414751374,233457.00
10/31/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414750503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414751374,233458.00
10/31/2014 06:30,2,0.000,ALERT,211.70,294.86,60.012,1414751404,"274151322000083","019011112586793",0.00,1.00,0,291.55,296.36,0.0,0.0,0.000,290108.4,290108.4,265,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414751440,233459.00
10/31/2014 06:30,2,0.000,ALERT,212.38,294.26,60.006,1414751404,"274151322000076","019011112586793",0.00,1.00,0,290.95,296.36,0.0,0.0,0.000,304559.5,304559.5,263,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414751442,233460.00
10/31/2014 06:30,2,0.000,ALERT,211.70,293.96,60.012,1414751404,"274151322000094","019011112586793",0.00,0.00,0,290.95,295.46,0.0,0.0,0.000,221979.8,221979.8,266,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414751444,233461.00
10/31/2014 06:30,2,0.000,ALERT,211.48,294.86,60.006,1414751404,"274151322000052","019011112586793",0.00,0.50,0,290.95,296.36,0.0,0.0,0.000,291591.0,291591.0,264,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414751446,233462.00
10/31/2014 06:30,2,0.000,ALERT,211.70,294.86,60.012,1414751404,"274151322000085","019011112586793",0.00,1.00,0,291.25,296.06,0.0,0.0,0.000,290963.6,290963.6,265,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414751448,233463.00
10/31/2014 06:30,2,0.000,ALERT,211.70,293.36,60.012,1414751404,"274151322000087","019011112586793",0.00,3.00,0,290.05,295.16,0.0,0.0,0.000,276270.6,276270.6,265,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414751450,233464.00
10/31/2014 06:30,2,0.000,ALERT,211.25,294.26,60.006,1414751404,"274151322000088","019011112586793",0.00,1.50,0,290.95,295.46,0.0,0.0,0.000,282635.4,282635.4,265,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414751452,233465.00
10/31/2014 06:30,2,0.000,ALERT,211.70,295.76,60.012,1414751404,"274151322000095","019011112586793",0.00,0.00,0,292.16,296.96,0.0,0.0,0.000,301892.7,301892.7,264,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414751454,233466.00
10/31/2014 06:30,2,0.000,ALERT,212.16,293.96,59.980,1414751404,"274151322000068","019011112586793",0.00,1.50,0,290.65,295.16,0.0,0.0,0.000,220471.5,220471.5,266,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414751455,233467.00
10/31/2014 06:30,2,0.000,ALERT,211.48,294.86,60.012,1414751404,"274151322000054","019011112586793",0.00,1.50,0,291.25,296.06,0.0,0.0,0.000,288215.6,288215.6,264,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414751457,233468.00
10/31/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414751404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414752276,233469.00
10/31/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414751404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414752276,233470.00
10/31/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414751404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414752276,233471.00
10/31/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414751404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414752276,233472.00
10/31/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414751404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414752276,233473.00
10/31/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414751404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414752276,233474.00
10/31/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414751404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414752276,233475.00
10/31/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414751404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414752276,233476.00
10/31/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414751404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414752276,233477.00
10/31/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414751404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414752276,233478.00
10/31/2014 06:45,2,0.000,ALERT,212.16,294.86,60.006,1414752304,"274151322000083","019011112586793",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,290108.4,290108.4,267,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414752339,233479.00
10/31/2014 06:45,2,0.000,ALERT,212.38,294.86,59.985,1414752304,"274151322000076","019011112586793",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,304559.5,304559.5,265,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414752341,233480.00
10/31/2014 06:45,2,0.000,ALERT,211.93,293.96,60.033,1414752304,"274151322000094","019011112586793",0.00,0.00,0,292.16,296.66,0.0,0.0,0.000,221979.8,221979.8,268,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414752343,233481.00
10/31/2014 06:45,2,0.000,ALERT,211.70,294.56,60.006,1414752304,"274151322000052","019011112586793",0.00,0.50,0,292.46,297.57,0.0,0.0,0.000,291591.0,291591.0,266,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414752345,233482.00
10/31/2014 06:45,2,0.000,ALERT,212.16,295.16,60.001,1414752304,"274151322000085","019011112586793",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,290963.6,290963.6,267,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414752347,233483.00
10/31/2014 06:45,2,0.000,ALERT,212.16,293.66,60.001,1414752304,"274151322000087","019011112586793",0.00,3.00,0,291.55,296.36,0.0,0.0,0.000,276270.6,276270.6,267,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414752348,233484.00
10/31/2014 06:45,2,0.000,ALERT,211.70,294.26,60.017,1414752304,"274151322000088","019011112586793",0.00,1.50,0,292.16,296.66,0.0,0.0,0.000,282635.4,282635.4,267,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414752350,233485.00
10/31/2014 06:45,2,0.000,ALERT,211.93,295.46,59.996,1414752304,"274151322000095","019011112586793",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,301892.7,301892.7,266,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414752352,233486.00
10/31/2014 06:45,2,0.000,ALERT,212.61,294.26,60.001,1414752304,"274151322000068","019011112586793",0.00,1.50,0,292.16,296.06,0.0,0.0,0.000,220471.5,220471.5,268,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414752354,233487.00
10/31/2014 06:45,2,0.000,ALERT,211.70,294.86,60.001,1414752304,"274151322000054","019011112586793",0.00,1.50,0,292.46,297.26,0.0,0.0,0.000,288215.6,288215.6,266,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414752356,233488.00
10/31/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414752304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414753175,233489.00
10/31/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414752304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414753175,233490.00
10/31/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414752304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414753175,233491.00
10/31/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414752304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414753175,233492.00
10/31/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414752304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414753175,233493.00
10/31/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414752304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414753175,233494.00
10/31/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414752304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414753175,233495.00
10/31/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414752304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414753175,233496.00
10/31/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414752304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414753175,233497.00
10/31/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414752304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414753175,233498.00
10/31/2014 07:00,2,0.000,ALERT,211.48,295.46,60.012,1414753204,"274151322000083","019011112586793",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,290108.4,290108.4,269,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414753239,233499.00
10/31/2014 07:00,2,0.000,ALERT,212.16,294.26,60.001,1414753204,"274151322000076","019011112586793",0.00,0.50,0,292.46,296.66,0.0,0.0,0.000,304559.5,304559.5,267,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414753240,233500.00
10/31/2014 07:00,2,0.000,ALERT,211.48,293.96,59.975,1414753204,"274151322000094","019011112586793",0.00,0.00,0,291.85,296.06,0.0,0.0,0.000,221979.8,221979.8,270,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414753242,233501.00
10/31/2014 07:00,2,0.000,ALERT,211.25,295.16,60.006,1414753204,"274151322000052","019011112586793",0.00,0.50,0,292.16,296.66,0.0,0.0,0.000,291591.0,291591.0,268,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414753244,233502.00
10/31/2014 07:00,2,0.000,ALERT,211.48,294.26,60.038,1414753204,"274151322000085","019011112586793",0.00,1.00,0,292.16,296.66,0.0,0.0,0.000,290963.6,290963.6,269,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414753246,233503.00
10/31/2014 07:00,2,0.000,ALERT,211.48,293.96,60.006,1414753204,"274151322000087","019011112586793",0.00,3.00,0,291.25,295.46,0.0,0.0,0.000,276270.6,276270.6,269,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414753248,233504.00
10/31/2014 07:00,2,0.000,ALERT,211.03,294.56,60.012,1414753204,"274151322000088","019011112586793",0.00,1.50,0,292.16,296.06,0.0,0.0,0.000,282635.4,282635.4,269,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414753250,233505.00
10/31/2014 07:00,2,0.000,ALERT,211.48,295.76,60.006,1414753204,"274151322000095","019011112586793",0.00,0.00,0,293.36,297.26,0.0,0.0,0.000,301892.7,301892.7,268,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414753252,233506.00
10/31/2014 07:00,2,0.000,ALERT,211.93,293.96,60.028,1414753204,"274151322000068","019011112586793",0.00,1.50,0,291.85,295.46,0.0,0.0,0.000,220471.5,220471.5,270,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414753254,233507.00
10/31/2014 07:00,2,0.000,ALERT,211.25,295.16,60.012,1414753204,"274151322000054","019011112586793",0.00,1.00,0,292.16,296.66,0.0,0.0,0.000,288215.6,288215.6,268,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414753256,233508.00
10/31/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414753204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754074,233509.00
10/31/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414753204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754074,233510.00
10/31/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414753204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754074,233511.00
10/31/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414753204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754074,233512.00
10/31/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414753204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754074,233513.00
10/31/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414753204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754074,233514.00
10/31/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414753204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754074,233515.00
10/31/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414753204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754074,233516.00
10/31/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414753204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754074,233517.00
10/31/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414753204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754074,233518.00
10/31/2014 07:15,2,0.000,ALERT,211.70,294.86,59.996,1414754104,"274151322000083","019011112586793",0.00,1.00,0,292.16,296.96,0.0,0.0,0.000,290108.4,290108.4,271,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414754139,233519.00
10/31/2014 07:15,2,0.000,ALERT,212.16,294.56,59.996,1414754104,"274151322000076","019011112586793",0.00,0.50,0,291.85,296.66,0.0,0.0,0.000,304559.5,304559.5,269,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414754141,233520.00
10/31/2014 07:15,2,0.000,ALERT,211.70,293.96,60.033,1414754104,"274151322000094","019011112586793",0.00,0.00,0,291.55,295.76,0.0,0.0,0.000,221979.8,221979.8,272,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414754143,233521.00
10/31/2014 07:15,2,0.000,ALERT,211.48,295.16,60.028,1414754104,"274151322000052","019011112586793",0.00,0.50,0,291.55,296.66,0.0,0.0,0.000,291591.0,291591.0,270,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414754145,233522.00
10/31/2014 07:15,2,0.000,ALERT,211.70,294.26,60.017,1414754104,"274151322000085","019011112586793",0.00,1.00,0,291.85,296.36,0.0,0.0,0.000,290963.6,290963.6,271,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414754147,233523.00
10/31/2014 07:15,2,0.000,ALERT,211.70,293.96,59.996,1414754104,"274151322000087","019011112586793",0.00,2.50,0,290.95,295.46,0.0,0.0,0.000,276270.6,276270.6,271,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414754149,233524.00
10/31/2014 07:15,2,0.000,ALERT,211.25,294.26,60.001,1414754104,"274151322000088","019011112586793",0.00,1.50,0,291.55,296.06,0.0,0.0,0.000,282635.4,282635.4,271,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414754151,233525.00
10/31/2014 07:15,2,0.000,ALERT,211.70,295.46,59.996,1414754104,"274151322000095","019011112586793",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,301892.7,301892.7,270,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414754153,233526.00
10/31/2014 07:15,2,0.000,ALERT,212.38,293.96,59.996,1414754104,"274151322000068","019011112586793",0.00,1.50,0,291.25,295.46,0.0,0.0,0.000,220471.5,220471.5,272,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414754155,233527.00
10/31/2014 07:15,2,0.000,ALERT,211.48,294.86,59.996,1414754104,"274151322000054","019011112586793",0.00,1.50,0,291.85,296.66,0.0,0.0,0.000,288215.6,288215.6,270,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414754156,233528.00
10/31/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414754104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754974,233529.00
10/31/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414754104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754974,233530.00
10/31/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414754104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754974,233531.00
10/31/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414754104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754974,233532.00
10/31/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414754104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754974,233533.00
10/31/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414754104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754974,233534.00
10/31/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414754104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754974,233535.00
10/31/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414754104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754974,233536.00
10/31/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414754104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754974,233537.00
10/31/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414754104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414754974,233538.00
10/31/2014 07:30,2,0.000,ALERT,212.61,295.76,59.975,1414755004,"274151322000083","019011112586793",0.00,1.00,0,292.76,299.07,0.0,0.0,0.000,290108.4,290108.4,273,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755039,233539.00
10/31/2014 07:30,2,0.000,ALERT,213.29,295.76,59.996,1414755004,"274151322000076","019011112586793",0.00,1.00,0,292.46,299.37,0.0,0.0,0.000,304559.5,304559.5,271,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414755041,233540.00
10/31/2014 07:30,2,0.000,ALERT,212.61,294.86,59.996,1414755004,"274151322000094","019011112586793",0.00,0.00,0,291.85,298.47,0.0,0.0,0.000,221979.8,221979.8,274,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414755043,233541.00
10/31/2014 07:30,2,0.000,ALERT,212.38,295.46,60.022,1414755004,"274151322000052","019011112586793",0.00,1.00,0,292.46,299.07,0.0,0.0,0.000,291591.0,291591.0,272,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755045,233542.00
10/31/2014 07:30,2,0.000,ALERT,212.61,295.16,59.996,1414755004,"274151322000085","019011112586793",0.00,1.00,0,292.76,299.07,0.0,0.0,0.000,290963.6,290963.6,273,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755047,233543.00
10/31/2014 07:30,2,0.000,ALERT,212.61,294.56,59.969,1414755004,"274151322000087","019011112586793",0.00,3.00,0,291.85,297.57,0.0,0.0,0.000,276270.6,276270.6,273,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755049,233544.00
10/31/2014 07:30,2,0.000,ALERT,212.16,295.16,59.990,1414755004,"274151322000088","019011112586793",0.00,1.50,0,292.16,298.47,0.0,0.0,0.000,282635.4,282635.4,273,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755051,233545.00
10/31/2014 07:30,2,0.000,ALERT,212.61,296.36,59.975,1414755004,"274151322000095","019011112586793",0.00,0.00,0,293.66,299.67,0.0,0.0,0.000,301892.7,301892.7,272,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414755052,233546.00
10/31/2014 07:30,2,0.000,ALERT,213.29,294.86,59.985,1414755004,"274151322000068","019011112586793",0.00,1.50,0,292.16,297.87,0.0,0.0,0.000,220471.5,220471.5,274,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755054,233547.00
10/31/2014 07:30,2,0.000,ALERT,212.38,296.06,60.001,1414755004,"274151322000054","019011112586793",0.00,1.50,0,292.76,298.77,0.0,0.0,0.000,288215.6,288215.6,272,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414755056,233548.00
10/31/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414755004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414755875,233549.00
10/31/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414755004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414755875,233550.00
10/31/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414755004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414755875,233551.00
10/31/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414755004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414755875,233552.00
10/31/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414755004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414755875,233553.00
10/31/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414755004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414755875,233554.00
10/31/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414755004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414755875,233555.00
10/31/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414755004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414755875,233556.00
10/31/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414755004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414755875,233557.00
10/31/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414755004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414755875,233558.00
10/31/2014 07:45,2,0.000,ALERT,211.93,295.16,60.006,1414755904,"274151322000083","019011112586793",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,290108.4,290108.4,275,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414755939,233559.00
10/31/2014 07:45,2,0.000,ALERT,212.61,294.26,60.006,1414755904,"274151322000076","019011112586793",0.00,1.00,0,293.06,298.47,0.0,0.0,0.000,304559.5,304559.5,273,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755941,233560.00
10/31/2014 07:45,2,0.000,ALERT,211.93,293.66,60.006,1414755904,"274151322000094","019011112586793",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,221979.8,221979.8,276,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755943,233561.00
10/31/2014 07:45,2,0.000,ALERT,211.70,294.86,60.006,1414755904,"274151322000052","019011112586793",0.00,1.00,0,292.76,298.17,0.0,0.0,0.000,291591.0,291591.0,274,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755945,233562.00
10/31/2014 07:45,2,0.000,ALERT,211.93,294.26,60.006,1414755904,"274151322000085","019011112586793",0.00,1.00,0,292.76,298.17,0.0,0.0,0.000,290963.6,290963.6,275,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755947,233563.00
10/31/2014 07:45,2,0.000,ALERT,211.93,293.66,59.980,1414755904,"274151322000087","019011112586793",0.00,3.00,0,292.16,296.96,0.0,0.0,0.000,276270.6,276270.6,275,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755949,233564.00
10/31/2014 07:45,2,0.000,ALERT,211.48,294.56,60.006,1414755904,"274151322000088","019011112586793",0.00,1.50,0,292.76,297.57,0.0,0.0,0.000,282635.4,282635.4,275,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755951,233565.00
10/31/2014 07:45,2,0.000,ALERT,211.93,295.46,60.006,1414755904,"274151322000095","019011112586793",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,301892.7,301892.7,274,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755952,233566.00
