ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 07:45,2,0.000,ALERT,212.61,293.66,59.975,1414755904,"274151322000068","019011112586793",0.00,1.50,0,292.46,296.96,0.0,0.0,0.000,220471.5,220471.5,276,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755954,233567.00
10/31/2014 07:45,2,0.000,ALERT,211.70,294.86,60.012,1414755904,"274151322000054","019011112586793",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,288215.6,288215.6,274,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414755956,233568.00
10/31/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414755904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414756774,233569.00
10/31/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414755904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414756774,233570.00
10/31/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414755904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414756774,233571.00
10/31/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414755904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414756774,233572.00
10/31/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414755904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414756774,233573.00
10/31/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414755904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414756774,233574.00
10/31/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414755904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414756774,233575.00
10/31/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414755904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414756774,233576.00
10/31/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414755904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414756774,233577.00
10/31/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414755904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414756774,233578.00
10/31/2014 08:00,2,0.000,ALERT,211.93,293.96,60.017,1414756804,"274151322000083","019011112586793",0.00,1.00,0,292.16,296.36,0.0,0.0,0.000,290108.4,290108.4,277,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414756840,233579.00
10/31/2014 08:00,2,0.000,ALERT,212.38,293.66,60.012,1414756804,"274151322000076","019011112586793",0.00,1.00,0,291.55,296.36,0.0,0.0,0.000,304559.5,304559.5,275,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414756842,233580.00
10/31/2014 08:00,2,0.000,ALERT,211.93,293.36,60.017,1414756804,"274151322000094","019011112586793",0.00,0.00,0,291.25,295.46,0.0,0.0,0.000,221979.8,221979.8,278,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414756844,233581.00
10/31/2014 08:00,2,0.000,ALERT,211.48,294.56,60.017,1414756804,"274151322000052","019011112586793",0.00,1.00,0,291.55,296.06,0.0,0.0,0.000,291591.0,291591.0,276,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414756845,233582.00
10/31/2014 08:00,2,0.000,ALERT,211.93,293.66,60.022,1414756804,"274151322000085","019011112586793",0.00,1.00,0,291.55,296.36,0.0,0.0,0.000,290963.6,290963.6,277,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414756847,233583.00
10/31/2014 08:00,2,0.000,ALERT,211.70,293.36,60.017,1414756804,"274151322000087","019011112586793",0.00,3.00,0,290.95,295.16,0.0,0.0,0.000,276270.6,276270.6,277,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414756849,233584.00
10/31/2014 08:00,2,0.000,ALERT,211.25,293.36,60.012,1414756804,"274151322000088","019011112586793",0.00,2.00,0,291.55,295.76,0.0,0.0,0.000,282635.4,282635.4,277,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414756851,233585.00
10/31/2014 08:00,2,0.000,ALERT,211.70,294.86,60.049,1414756804,"274151322000095","019011112586793",0.00,0.00,0,292.76,297.26,0.0,0.0,0.000,301892.7,301892.7,276,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414756853,233586.00
10/31/2014 08:00,2,0.000,ALERT,212.38,293.06,60.028,1414756804,"274151322000068","019011112586793",0.00,2.00,0,291.25,295.16,0.0,0.0,0.000,220471.5,220471.5,278,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414756855,233587.00
10/31/2014 08:00,2,0.000,ALERT,211.48,294.26,60.017,1414756804,"274151322000054","019011112586793",0.00,1.50,0,291.85,296.06,0.0,0.0,0.000,288215.6,288215.6,276,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414756856,233588.00
10/31/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414756804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757674,233589.00
10/31/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414756804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757674,233590.00
10/31/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414756804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757674,233591.00
10/31/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414756804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757674,233592.00
10/31/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414756804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757674,233593.00
10/31/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414756804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757674,233594.00
10/31/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414756804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757674,233595.00
10/31/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414756804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757674,233596.00
10/31/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414756804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757674,233597.00
10/31/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414756804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757674,233598.00
10/31/2014 08:15,2,0.000,ALERT,211.48,292.76,60.033,1414757704,"274151322000083","019011112586793",0.00,1.00,0,289.45,296.06,0.0,0.0,0.000,290108.4,290108.4,279,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414757739,233599.00
10/31/2014 08:15,2,0.000,ALERT,211.93,292.16,60.022,1414757704,"274151322000076","019011112586793",0.00,1.00,0,289.15,295.46,0.0,0.0,0.000,304559.5,304559.5,277,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414757741,233600.00
10/31/2014 08:15,2,0.000,ACTIVE_NO_POWER,211.48,291.85,60.033,1414757704,"274151322000094","019011112586793",0.00,0.00,0,288.55,294.56,0.0,0.0,0.000,221979.8,221979.8,280,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414757745,233601.00
10/31/2014 08:15,2,0.000,ALERT,211.48,292.16,60.017,1414757704,"274151322000085","019011112586793",0.00,1.50,0,289.15,295.16,0.0,0.0,0.000,290963.6,290963.6,279,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414757752,233602.00
10/31/2014 08:15,2,0.000,ALERT,211.48,291.25,60.033,1414757704,"274151322000087","019011112586793",0.00,3.00,0,288.25,294.56,0.0,0.0,0.000,276270.6,276270.6,279,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414757754,233603.00
10/31/2014 08:15,2,0.000,ALERT,211.03,292.16,60.022,1414757704,"274151322000088","019011112586793",0.00,1.50,0,288.85,294.86,0.0,0.0,0.000,282635.4,282635.4,279,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414757755,233604.00
10/31/2014 08:15,2,0.000,ALERT,211.25,293.66,59.990,1414757704,"274151322000095","019011112586793",0.00,0.00,0,290.35,296.06,0.0,0.0,0.000,301892.7,301892.7,278,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414757757,233605.00
10/31/2014 08:15,2,0.000,ALERT,211.93,291.55,60.028,1414757704,"274151322000068","019011112586793",0.00,2.00,0,288.55,294.26,0.0,0.0,0.000,220471.5,220471.5,280,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414757759,233606.00
10/31/2014 08:15,2,0.000,ALERT,211.03,292.46,60.033,1414757704,"274151322000054","019011112586793",0.00,1.50,0,288.85,295.46,0.0,0.0,0.000,288215.6,288215.6,278,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414757761,233607.00
10/31/2014 08:15,2,0.000,ALERT,211.25,292.16,60.049,1414757704,"274151322000052","019011112586793",0.00,1.00,0,288.85,295.76,0.0,0.0,0.000,291591.0,291591.0,278,0,0,0,L,1151911521,2,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414757794,233608.00
10/31/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414757704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758567,233609.00
10/31/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414757704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758567,233610.00
10/31/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414757704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758567,233611.00
10/31/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414757704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758567,233612.00
10/31/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414757704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758567,233613.00
10/31/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414757704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758567,233614.00
10/31/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414757704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758567,233615.00
10/31/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414757704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758567,233616.00
10/31/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414757704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758567,233617.00
10/31/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414757704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758567,233618.00
10/31/2014 08:30,2,0.000,ALERT,212.16,294.56,60.033,1414758604,"274151322000083","019011112586793",0.00,1.00,0,290.35,296.96,0.0,0.0,0.000,290108.4,290108.4,281,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414758639,233619.00
10/31/2014 08:30,2,0.000,ALERT,212.61,293.96,60.017,1414758604,"274151322000076","019011112586793",0.00,1.00,0,289.75,296.96,0.0,0.0,0.000,304559.5,304559.5,279,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414758641,233620.00
10/31/2014 08:30,2,0.000,ALERT,212.16,293.36,60.033,1414758604,"274151322000094","019011112586793",0.00,0.00,0,289.75,295.76,0.0,0.0,0.000,221979.8,221979.8,281,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414758643,233621.00
10/31/2014 08:30,2,0.000,ALERT,211.93,294.56,60.012,1414758604,"274151322000052","019011112586793",0.00,1.00,0,289.75,296.66,0.0,0.0,0.000,291591.0,291591.0,280,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414758645,233622.00
10/31/2014 08:30,2,0.000,ALERT,211.93,293.96,60.006,1414758604,"274151322000085","019011112586793",0.00,1.00,0,289.75,296.66,0.0,0.0,0.000,290963.6,290963.6,281,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414758647,233623.00
10/31/2014 08:30,2,0.000,ALERT,212.16,293.06,60.017,1414758604,"274151322000087","019011112586793",0.00,3.00,0,288.85,295.76,0.0,0.0,0.000,276270.6,276270.6,281,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414758649,233624.00
10/31/2014 08:30,2,0.000,ALERT,211.48,293.96,59.975,1414758604,"274151322000088","019011112586793",0.00,1.50,0,289.75,296.06,0.0,0.0,0.000,282635.4,282635.4,281,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414758651,233625.00
10/31/2014 08:30,2,0.000,ALERT,212.16,295.16,60.012,1414758604,"274151322000095","019011112586793",0.00,0.00,0,290.95,297.26,0.0,0.0,0.000,301892.7,301892.7,280,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414758652,233626.00
10/31/2014 08:30,2,0.000,ACTIVE_NO_POWER,212.83,293.36,60.012,1414758604,"274151322000068","019011112586793",0.00,2.00,0,289.45,295.76,0.0,0.0,0.000,220471.5,220471.5,282,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414758654,233627.00
10/31/2014 08:30,2,0.000,ALERT,211.93,294.26,60.043,1414758604,"274151322000054","019011112586793",0.00,2.00,0,290.05,296.66,0.0,0.0,0.000,288215.6,288215.6,280,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414758657,233628.00
10/31/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414758604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414759475,233629.00
10/31/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414758604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414759475,233630.00
10/31/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414758604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414759475,233631.00
10/31/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414758604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414759475,233632.00
10/31/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414758604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414759475,233633.00
10/31/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414758604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414759475,233634.00
10/31/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414758604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414759475,233635.00
10/31/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414758604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414759475,233636.00
10/31/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414758604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414759475,233637.00
10/31/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414758604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414759475,233638.00
10/31/2014 08:45,2,0.000,ALERT,213.51,296.06,60.017,1414759504,"274151322000083","019011112586793",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,290108.4,290108.4,283,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414759540,233639.00
10/31/2014 08:45,2,0.000,ALERT,213.96,295.16,60.022,1414759504,"274151322000076","019011112586793",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,304559.5,304559.5,281,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414759542,233640.00
10/31/2014 08:45,2,0.000,ALERT,213.29,294.86,60.022,1414759504,"274151322000094","019011112586793",0.00,0.50,0,292.46,296.36,0.0,0.0,0.000,221979.8,221979.8,283,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414759544,233641.00
10/31/2014 08:45,2,0.000,ALERT,212.83,296.06,60.017,1414759504,"274151322000052","019011112586793",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,291591.0,291591.0,282,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414759546,233642.00
10/31/2014 08:45,2,0.000,ALERT,213.29,295.16,60.017,1414759504,"274151322000085","019011112586793",0.00,1.00,0,292.76,296.66,0.0,0.0,0.000,290963.6,290963.6,283,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414759547,233643.00
10/31/2014 08:45,2,0.000,ALERT,213.29,294.86,60.001,1414759504,"274151322000087","019011112586793",0.00,3.00,0,291.85,296.06,0.0,0.0,0.000,276270.6,276270.6,283,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414759549,233644.00
10/31/2014 08:45,2,0.000,ALERT,212.83,295.46,60.017,1414759504,"274151322000088","019011112586793",0.00,1.50,0,292.46,296.36,0.0,0.0,0.000,282635.4,282635.4,283,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414759551,233645.00
10/31/2014 08:45,2,0.000,ALERT,213.29,296.66,59.996,1414759504,"274151322000095","019011112586793",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,301892.7,301892.7,282,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414759553,233646.00
10/31/2014 08:45,2,0.000,ALERT,213.96,294.86,60.017,1414759504,"274151322000068","019011112586793",0.00,2.00,0,292.46,296.06,0.0,0.0,0.000,220471.5,220471.5,283,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414759555,233647.00
10/31/2014 08:45,2,0.000,ALERT,213.06,295.76,60.033,1414759504,"274151322000054","019011112586793",0.00,2.00,0,292.76,296.96,0.0,0.0,0.000,288215.6,288215.6,282,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414759557,233648.00
10/31/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414759504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414760376,233649.00
10/31/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414759504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414760376,233650.00
10/31/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414759504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414760376,233651.00
10/31/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414759504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414760376,233652.00
10/31/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414759504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414760376,233653.00
10/31/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414759504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414760376,233654.00
10/31/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414759504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414760376,233655.00
10/31/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414759504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414760376,233656.00
10/31/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414759504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414760376,233657.00
10/31/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414759504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414760376,233658.00
10/31/2014 09:00,2,0.018,ALERT,211.93,293.06,60.033,1414760404,"274151322000083","019011112586793",28.71,1.00,0,291.85,297.57,0.0,0.0,0.000,290108.4,290108.4,285,0,0,0,L,1151911521,1,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1414760440,233659.00
10/31/2014 09:00,2,0.018,ALERT,212.16,292.76,60.033,1414760404,"274151322000076","019011112586793",30.30,1.00,0,291.25,297.57,0.0,0.0,0.000,304559.5,304559.5,283,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1414760442,233660.00
10/31/2014 09:00,2,0.000,ALERT,211.70,292.16,60.028,1414760404,"274151322000094","019011112586793",0.00,0.50,0,291.25,296.36,0.0,0.0,0.000,221979.8,221979.8,285,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414760444,233661.00
10/31/2014 09:00,2,0.041,ALERT,211.48,293.36,59.990,1414760404,"274151322000052","019011112586793",30.26,1.00,0,291.25,297.57,0.0,0.0,0.000,291591.0,291591.0,284,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414760446,233662.00
10/31/2014 09:00,2,0.000,ALERT,211.70,292.76,60.033,1414760404,"274151322000085","019011112586793",0.00,1.50,0,291.85,296.96,0.0,0.0,0.000,290963.6,290963.6,285,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1414760448,233663.00
10/31/2014 09:00,2,0.000,ALERT,211.70,292.16,60.038,1414760404,"274151322000087","019011112586793",0.00,2.50,0,290.65,296.36,0.0,0.0,0.000,276270.6,276270.6,285,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414760449,233664.00
10/31/2014 09:00,2,0.008,ALERT,211.48,292.46,60.049,1414760404,"274151322000088","019011112586793",27.51,1.50,0,291.25,296.66,0.0,0.0,0.000,282635.4,282635.4,285,0,0,0,L,1151911521,1,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1414760451,233665.00
10/31/2014 09:00,2,0.000,ALERT,211.70,293.96,60.001,1414760404,"274151322000095","019011112586793",0.00,0.50,0,292.76,297.87,0.0,0.0,0.000,301892.7,301892.7,284,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414760453,233666.00
10/31/2014 09:00,2,0.000,ALERT,212.16,292.16,60.059,1414760404,"274151322000068","019011112586793",0.00,2.00,0,290.95,296.06,0.0,0.0,0.000,220471.5,220471.5,285,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414760455,233667.00
10/31/2014 09:00,2,0.000,ALERT,211.48,293.36,60.028,1414760404,"274151322000054","019011112586793",0.00,2.00,0,291.55,297.26,0.0,0.0,0.000,288215.6,288215.6,284,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1414760457,233668.00
10/31/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414760404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414761276,233669.00
10/31/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414760404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414761276,233670.00
10/31/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414760404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116820.29999995,116820.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414761276,233671.00
10/31/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414760404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105169.29999991,105169.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414761276,233672.00
10/31/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414760404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414761276,233673.00
10/31/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414760404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414761276,233674.00
10/31/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414760404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414761276,233675.00
10/31/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414760404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414761276,233676.00
10/31/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414760404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414761276,233677.00
10/31/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414760404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105041.69999996,105041.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414761276,233678.00
10/31/2014 09:15,2,0.055,ALERT,212.16,294.86,60.001,1414761303,"274151322000083","019011112586793",16.56,1.00,0,290.95,296.66,0.9,0.0,0.000,290108.4,290108.4,287,0,0,0,L,1151911521,1,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414761338,233679.00
10/31/2014 09:15,2,0.059,ALERT,212.61,294.56,59.980,1414761303,"274151322000076","019011112586793",19.18,1.00,0,290.65,306.58,1.1,0.0,0.000,304559.5,304559.5,285,0,0,0,L,1151911521,1,122.01,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414761340,233680.00
10/31/2014 09:15,2,0.000,ALERT,212.16,365.49,60.001,1414761303,"274151322000094","019011112586793",40.75,0.50,0,290.05,388.64,0.0,0.0,0.000,221979.8,221979.8,287,0,0,0,L,1151911521,1,121.55,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1414761342,233681.00
10/31/2014 09:15,2,0.086,ALERT,211.70,295.16,60.012,1414761303,"274151322000052","019011112586793",20.16,1.50,0,290.35,296.66,1.8,0.0,0.000,291591.0,291591.0,286,0,0,0,L,1151911521,1,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1414761344,233682.00
10/31/2014 09:15,2,0.018,ALERT,212.16,294.26,59.975,1414761303,"274151322000085","019011112586793",30.77,1.50,0,290.65,296.06,0.0,0.0,0.000,290963.6,290963.6,287,0,0,0,L,1151911521,1,122.23,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414761346,233683.00
10/31/2014 09:15,2,0.031,ALERT,211.93,293.96,60.001,1414761303,"274151322000087","019011112586793",29.32,3.00,0,289.75,295.76,0.0,0.0,0.000,276270.6,276270.6,287,0,0,0,L,1151911521,1,121.78,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414761348,233684.00
10/31/2014 09:15,2,0.039,ALERT,211.93,293.96,60.001,1414761303,"274151322000088","019011112586793",15.11,2.00,0,290.05,296.06,0.6,0.0,0.000,282635.4,282635.4,287,0,0,0,L,1151911521,1,122.46,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414761350,233685.00
10/31/2014 09:15,2,0.010,ALERT,211.93,295.46,60.001,1414761303,"274151322000095","019011112586793",29.96,0.50,0,291.85,297.26,0.0,0.0,0.000,301892.7,301892.7,286,0,0,0,L,1151911521,1,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414761351,233686.00
10/31/2014 09:15,2,0.006,ALERT,212.83,398.26,60.001,1414761303,"274151322000068","019011112586793",42.56,2.50,0,290.05,409.38,0.0,0.0,0.000,220471.5,220471.5,287,0,0,0,L,1151911521,1,122.23,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414761353,233687.00
10/31/2014 09:15,2,0.014,ALERT,211.70,295.16,60.038,1414761303,"274151322000054","019011112586793",31.35,2.00,0,290.35,301.77,0.0,0.0,0.000,288215.6,288215.6,286,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414761355,233688.00
10/31/2014 09:15,1,0.049,ALERT,213.2,298.35,60.03,1414761303,"040051121000097","019011112586793",29.58,1,0.000,297.98,305.13,1.4,0.0,0.000,105041.69999996,105041.69999996,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414761877,233689.00
10/31/2014 09:15,1,0.020,ALERT,213.6,358.90,60.00,1414761303,"033051125000150","019011112586793",45.22,2,0.000,358.39,359.99,0.9,0.0,0.000,116820.29999995,116820.29999995,37,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414762151,233690.00
10/31/2014 09:15,1,0.051,ALERT,212.9,300.08,60.03,1414761303,"040051121000185","019011112586793",28.52,0,0.000,298.81,306.34,1.4,0.0,0.000,105169.29999991,105169.29999991,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414762165,233691.00
10/31/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414761303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103625.40000004,103625.40000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762165,233692.00
10/31/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414761303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762165,233693.00
10/31/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414761303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762165,233694.00
10/31/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414761303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762165,233695.00
10/31/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414761303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762165,233696.00
10/31/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414761303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88518.199999964,88518.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762165,233697.00
10/31/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414761303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762165,233698.00
10/31/2014 09:30,1,0.049,ACTIVE_NO_POWER,213.1,422.80,60.00,1414762205,"040051121000097","019011112586793",30.63,2,0.000,420.97,423.13,1.5,0.0,0.000,105041.69999996,105041.69999996,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762232,233699.00
10/31/2014 09:30,1,0.019,ACTIVE_NO_POWER,213.4,346.35,60.00,1414762205,"033051125000150","019011112586793",45.32,2,0.000,345.11,346.83,0.8,0.0,0.000,116820.29999995,116820.29999995,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762235,233700.00
10/31/2014 09:30,1,0.050,ACTIVE_NO_POWER,212.7,302.05,60.00,1414762205,"040051121000185","019011112586793",28.68,0,0.000,299.50,306.49,1.4,0.0,0.000,105169.29999991,105169.29999991,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762236,233701.00
10/31/2014 09:30,2,0.102,ACTIVE,212.61,333.93,59.996,1414762205,"274151322000083","019011112586793",27.89,2.00,0,292.46,341.45,2.9,0.8,0.004,290108.4,290108.4,289,0,0,0,L,1151911521,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762237,233702.00
10/31/2014 09:30,2,0.107,ACTIVE,213.06,334.54,59.996,1414762205,"274151322000076","019011112586793",29.32,2.50,0,291.85,344.15,3.2,1.1,0.004,304559.5,304559.5,287,0,0,0,L,1151911521,1,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762239,233703.00
10/31/2014 09:30,2,0.000,ALERT,212.38,295.46,59.990,1414762205,"274151322000094","019011112586793",43.18,1.00,0,291.85,414.49,0.0,0.0,0.000,221979.8,221979.8,289,0,0,0,L,1151911521,1,121.55,123.14,0002,-1,0,0,0,0,0,0,91,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414762241,233704.00
10/31/2014 09:30,2,0.145,ACTIVE,212.16,333.63,60.006,1414762205,"274151322000052","019011112586793",29.22,2.50,0,291.85,345.06,4.3,2.2,0.013,291591.2,291591.2,288,0,0,0,L,1151911521,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762242,233705.00
10/31/2014 09:30,2,0.088,ACTIVE,212.38,329.43,59.996,1414762205,"274151322000085","019011112586793",27.21,2.00,0,291.85,334.24,2.4,0.4,0.000,290963.6,290963.6,289,0,0,0,L,1151911521,1,122.46,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762243,233706.00
10/31/2014 09:30,2,0.104,ACTIVE,212.61,325.52,59.985,1414762205,"274151322000087","019011112586793",25.23,3.30,0,290.95,333.03,2.6,0.6,0.000,276270.6,276270.6,289,0,0,0,L,1151911521,1,122.23,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762244,233707.00
10/31/2014 09:30,2,0.084,ACTIVE,212.16,333.33,59.975,1414762205,"274151322000088","019011112586793",27.49,2.50,0,291.85,343.85,2.4,0.4,0.004,282635.4,282635.4,289,0,0,0,L,1151911521,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762245,233708.00
10/31/2014 09:30,2,0.082,ACTIVE,212.61,329.13,59.990,1414762205,"274151322000095","019011112586793",27.97,1.00,0,293.36,332.13,2.3,0.3,0.000,301892.7,301892.7,288,0,0,0,L,1151911521,1,122.46,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762246,233709.00
10/31/2014 09:30,2,0.006,ALERT,213.29,296.36,59.990,1414762205,"274151322000068","019011112586793",44.43,2.50,0,291.85,424.41,0.0,0.0,0.000,220471.5,220471.5,289,0,0,0,L,1151911521,1,122.23,123.36,0002,2,0,0,0,0,0,0,218,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1414762248,233710.00
10/31/2014 09:30,2,0.092,ACTIVE,212.16,333.63,60.001,1414762205,"274151322000054","019011112586793",27.85,2.50,0,291.85,340.55,2.6,0.6,0.004,288215.6,288215.6,288,0,0,0,L,1151911521,1,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414762249,233711.00
10/31/2014 09:30,1,0.004,ALERT,213.4,300.21,60.00,1414762205,"040051121000195","019011112586793",29.10,1,0.000,299.03,306.36,0.1,0.0,0.000,103625.40000004,103625.40000004,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414762252,233712.00
10/31/2014 09:30,1,0.004,ALERT,213.3,338.81,60.00,1414762205,"033051125000135","019011112586793",40.71,2,0.000,337.04,339.01,0.1,0.0,0.000,88518.199999964,88518.199999964,22,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414762271,233713.00
10/31/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414762205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93584.6,93584.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763070,233714.00
10/31/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414762205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763070,233715.00
10/31/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414762205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763070,233716.00
10/31/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414762205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763070,233717.00
10/31/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1414762205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103410.29999998,103410.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763070,233718.00
10/31/2014 09:45,1,0.049,ACTIVE_NO_POWER,212.2,369.18,60.00,1414763104,"040051121000097","019011112586793",30.69,2,0.000,319.63,439.57,1.5,0.0,0.000,105041.69999996,105041.69999996,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763123,233719.00
10/31/2014 09:45,1,0.004,ACTIVE_NO_POWER,212.7,396.28,60.00,1414763104,"033051125000135","019011112586793",40.72,3,0.000,395.94,397.70,0.1,0.0,0.000,88518.199999964,88518.199999964,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763126,233720.00
10/31/2014 09:45,1,0.019,ACTIVE_NO_POWER,212.5,360.46,60.03,1414763104,"033051125000150","019011112586793",45.37,2,0.000,314.22,439.77,0.8,0.0,0.000,116820.29999995,116820.29999995,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763128,233721.00
10/31/2014 09:45,2,0.102,ALERT,211.70,333.03,60.006,1414763104,"274151322000083","019011112586793",28.75,3.30,0,293.96,336.04,3.0,1.0,0.009,290108.7,290108.7,290,0,0,0,L,1151911521,1,121.78,122.23,0002,-0,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763135,233722.00
