ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 09:45,2,0.113,ACTIVE,212.61,332.73,59.996,1414763104,"274151322000076","019011112586793",29.46,3.30,0,308.09,354.37,3.4,1.3,0.004,304559.9,304559.9,288,0,0,0,L,1151911521,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763136,233723.00
10/31/2014 09:45,2,0.037,ALERT,211.93,312.89,60.006,1414763104,"274151322000094","019011112586793",21.63,1.00,0,291.85,419.60,0.8,0.0,0.000,221979.8,221979.8,291,0,0,0,L,1151911521,1,121.78,122.46,0002,-1,0,0,0,0,0,0,255,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763138,233724.00
10/31/2014 09:45,2,0.150,ACTIVE,211.48,332.73,60.028,1414763104,"274151322000052","019011112586793",29.18,3.30,0,324.92,339.34,4.4,2.4,0.018,291591.8,291591.8,289,0,0,0,L,1151911521,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763139,233725.00
10/31/2014 09:45,2,0.090,ALERT,212.16,333.33,60.006,1414763104,"274151322000085","019011112586793",28.49,3.30,0,293.06,342.65,2.6,0.6,0.000,290963.8,290963.8,290,0,0,0,L,1151911521,1,122.68,122.01,0002,3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763141,233726.00
10/31/2014 09:45,2,0.107,ALERT,211.93,333.63,60.006,1414763104,"274151322000087","019011112586793",26.00,5.00,0,292.46,339.65,2.8,0.8,0.000,276270.8,276270.8,290,0,0,0,L,1151911521,1,122.23,122.01,0002,4,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763143,233727.00
10/31/2014 09:45,2,0.092,ALERT,211.48,333.03,60.012,1414763104,"274151322000088","019011112586793",27.73,3.70,0,293.06,335.44,2.5,0.5,0.004,282635.6,282635.6,290,0,0,0,L,1151911521,1,122.46,121.78,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763145,233728.00
10/31/2014 09:45,2,0.090,ALERT,211.70,333.63,60.012,1414763104,"274151322000095","019011112586793",26.98,2.50,0,294.26,335.74,2.5,0.4,0.000,301892.9,301892.9,289,0,0,0,L,1151911521,1,122.46,121.78,0002,1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763147,233729.00
10/31/2014 09:45,2,0.006,ALERT,212.38,294.86,60.038,1414763104,"274151322000068","019011112586793",44.53,3.00,0,292.46,424.41,0.0,0.0,0.000,220471.5,220471.5,291,0,0,0,L,1151911521,1,122.23,122.46,0002,2,0,0,0,0,0,0,239,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763149,233730.00
10/31/2014 09:45,2,0.092,ALERT,211.48,333.33,60.006,1414763104,"274151322000054","019011112586793",28.55,3.70,0,293.66,335.44,2.7,0.6,0.004,288215.8,288215.8,289,0,0,0,L,1151911521,1,122.01,121.78,0002,2,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763151,233731.00
10/31/2014 09:45,1,0.050,ALERT,213.1,410.28,60.03,1414763104,"040051121000185","019011112586793",28.91,0,0.000,410.02,432.36,1.4,0.0,0.000,105169.29999991,105169.29999991,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414763169,233732.00
10/31/2014 09:45,1,0.004,ALERT,212.8,359.96,60.03,1414763104,"040051121000195","019011112586793",29.28,1,0.000,358.98,376.80,0.1,0.0,0.000,103625.40000004,103625.40000004,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414763172,233733.00
10/31/2014 09:45,1,0.122,ALERT,212.2,325.48,60.03,1414763104,"040051121000095","019011112586793",26.98,1,0.000,324.05,338.06,3.2,0.0,0.000,93584.6,93584.6,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414763233,233734.00
10/31/2014 09:45,1,0.066,ALERT,212.4,300.68,60.03,1414763104,"040051121000116","019011112586793",30.55,1,0.000,300.19,306.55,2.0,0.0,0.000,103410.29999998,103410.29999998,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414763265,233735.00
10/31/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1414763104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117737.50000007,117737.50000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763969,233736.00
10/31/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1414763104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91192,91192,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763969,233737.00
10/31/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1414763104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95026.5,95026.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414763969,233738.00
10/31/2014 10:00,1,0.318,ACTIVE,212.1,356.13,60.00,1414764004,"040051121000097","019011112586793",27.64,4,0.138,317.68,440.59,8.7,14.2,0.004,105041.69999996,105042.29999998,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764016,233739.00
10/31/2014 10:00,1,0.122,ACTIVE_NO_POWER,212.1,361.19,60.03,1414764004,"040051121000095","019011112586793",28.01,1,0.000,360.44,361.67,3.4,0.0,0.000,93584.6,93584.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764019,233740.00
10/31/2014 10:00,1,0.004,ACTIVE_NO_POWER,212.5,398.08,60.03,1414764004,"033051125000135","019011112586793",42.03,3,0.000,397.21,399.32,0.1,0.0,0.000,88518.199999964,88518.299999964,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764021,233741.00
10/31/2014 10:00,1,0.068,ACTIVE_NO_POWER,212.4,428.36,60.00,1414764004,"040051121000116","019011112586793",31.13,1,0.000,299.92,439.91,2.1,0.0,0.000,103410.29999998,103410.29999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764022,233742.00
10/31/2014 10:00,1,0.144,ACTIVE,213.2,366.56,60.03,1414764004,"033051125000150","019011112586793",42.97,2,0.120,316.14,439.76,6.1,11.3,0.002,116820.29999995,116820.29999995,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764024,233743.00
10/31/2014 10:00,1,0.052,ACTIVE_NO_POWER,212.6,423.11,60.03,1414764004,"040051121000185","019011112586793",30.30,1,0.000,305.21,439.27,1.5,0.0,0.000,105169.29999991,105169.29999991,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764025,233744.00
10/31/2014 10:00,1,0.129,ACTIVE_NO_POWER,212.4,402.45,60.03,1414764004,"040051121000195","019011112586793",29.50,2,0.000,298.87,440.40,3.7,0.0,0.000,103625.40000004,103625.40000004,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764026,233745.00
10/31/2014 10:00,2,0.168,ACTIVE,211.70,332.13,60.012,1414764004,"274151322000083","019011112586793",30.59,3.70,0,292.76,337.54,5.2,3.1,0.027,290109.2,290109.2,292,0,0,0,L,1151911521,1,121.55,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764027,233746.00
10/31/2014 10:00,2,0.189,ACTIVE,212.16,347.76,60.033,1414764004,"274151322000076","019011112586793",32.28,4.00,0,311.99,351.37,6.2,4.1,0.027,304560.5,304560.5,289,0,0,0,L,1151911521,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764028,233747.00
10/31/2014 10:00,2,0.076,ALERT,211.48,332.73,60.012,1414764004,"274151322000094","019011112586793",28.80,2.00,0,291.85,419.90,2.2,0.2,0.004,221979.8,221979.8,293,0,0,0,L,1151911521,1,121.55,122.46,0002,-0,0,0,0,0,0,0,206,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764030,233748.00
10/31/2014 10:00,2,0.232,ACTIVE,211.25,349.56,59.990,1414764004,"274151322000052","019011112586793",32.38,4.00,0,328.22,352.57,7.7,5.5,0.031,291592.7,291592.7,290,0,0,0,L,1151911521,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764031,233749.00
10/31/2014 10:00,2,0.148,ACTIVE,211.48,333.03,60.001,1414764004,"274151322000085","019011112586793",30.32,3.70,0,292.76,336.94,4.6,2.5,0.013,290964.1,290964.1,292,0,0,0,L,1151911521,1,122.23,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764032,233750.00
10/31/2014 10:00,2,0.172,ACTIVE,211.70,332.43,60.012,1414764004,"274151322000087","019011112586793",27.73,6.00,0,291.55,336.34,4.8,2.8,0.018,276271.2,276271.2,292,0,0,0,L,1151911521,1,121.78,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764033,233751.00
10/31/2014 10:00,2,0.154,ACTIVE,211.03,333.33,60.022,1414764004,"274151322000088","019011112586793",30.40,4.00,0,292.46,336.94,4.8,2.7,0.027,282635.9,282635.9,292,0,0,0,L,1151911521,1,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764034,233752.00
10/31/2014 10:00,2,0.148,ACTIVE,211.48,332.43,60.017,1414764004,"274151322000095","019011112586793",29.46,3.30,0,293.36,335.74,4.4,2.4,0.018,301893.1,301893.1,291,0,0,0,L,1151911521,1,122.23,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764035,233753.00
10/31/2014 10:00,2,0.113,ALERT,212.16,333.33,60.012,1414764004,"274151322000068","019011112586793",29.68,4.00,0,292.16,424.11,3.4,1.4,0.009,220471.6,220471.6,293,0,0,0,L,1151911521,1,122.23,122.46,0002,2,0,0,0,0,0,0,56,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764036,233754.00
10/31/2014 10:00,2,0.156,ACTIVE,211.25,332.43,60.017,1414764004,"274151322000054","019011112586793",30.32,4.50,0,293.06,336.34,4.9,2.8,0.022,288216.1,288216.1,291,0,0,0,L,1151911521,1,121.78,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764037,233755.00
10/31/2014 10:00,1,0.000,ACTIVE_NO_POWER,212.1,427.24,60.03,1414764004,"033051125000118","019011112586793",45.88,2,0.000,290.79,441.05,0.0,0.0,0.000,117737.50000007,117737.50000007,63,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764288,233756.00
10/31/2014 10:00,1,0.058,ALERT,213.0,302.09,60.03,1414764004,"040051121000068","019011112586793",27.49,0,0.000,298.87,305.31,1.5,0.0,0.000,95026.5,95026.5,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414764316,233757.00
10/31/2014 10:00,1,0.016,ALERT,212.8,381.48,60.00,1414764004,"033051125000132","019011112586793",41.75,3,0.000,381.06,382.17,0.6,0.0,0.000,91192,91192,57,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414764335,233758.00
10/31/2014 10:15,1,0.431,ACTIVE,211.8,395.16,60.00,1414764904,"040051121000097","019011112586793",29.71,4,0.148,316.56,442.43,12.7,14.8,0.000,105042.29999998,105044.49999997,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764907,233759.00
10/31/2014 10:15,1,0.358,ACTIVE,211.9,347.18,60.03,1414764904,"040051121000095","019011112586793",25.33,2,0.143,313.62,439.57,9.0,13.9,0.002,93584.6,93585.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764908,233760.00
10/31/2014 10:15,1,0.017,ACTIVE_NO_POWER,212.6,337.07,60.03,1414764904,"033051125000132","019011112586793",41.93,3,0.000,336.42,337.72,0.7,0.0,0.000,91192,91192.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764911,233761.00
10/31/2014 10:15,1,0.179,ACTIVE_NO_POWER,211.9,399.27,60.00,1414764904,"033051125000135","019011112586793",37.02,4,0.000,317.45,443.47,6.5,0.0,0.000,88518.299999964,88519.299999964,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764913,233762.00
10/31/2014 10:15,1,0.320,ACTIVE_NO_POWER,211.9,424.40,60.03,1414764904,"040051121000116","019011112586793",28.69,3,0.000,315.93,442.81,9.0,0.0,0.000,103410.29999998,103411.49999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764914,233763.00
10/31/2014 10:15,1,0.058,ACTIVE_NO_POWER,212.9,333.91,60.03,1414764904,"040051121000068","019011112586793",27.82,1,0.000,298.59,439.53,1.6,0.0,0.000,95026.5,95026.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764915,233764.00
10/31/2014 10:15,1,0.000,ACTIVE_NO_POWER,211.8,370.93,60.03,1414764904,"033051125000118","019011112586793",46.26,3,0.000,370.55,372.49,0.0,0.0,0.000,117737.50000007,117737.80000008,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764919,233765.00
10/31/2014 10:15,1,0.210,ACTIVE,211.9,330.97,60.03,1414764904,"033051125000150","019011112586793",42.60,3,0.143,317.87,446.36,8.9,11.7,0.116,116820.29999995,116821.79999995,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764920,233766.00
10/31/2014 10:15,1,0.332,ACTIVE,212.4,326.45,60.03,1414764904,"040051121000185","019011112586793",26.80,2,0.145,315.70,441.95,8.8,11.6,0.161,105169.29999991,105170.39999991,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764921,233767.00
10/31/2014 10:15,1,0.359,ACTIVE,212.3,396.85,60.03,1414764904,"040051121000195","019011112586793",25.17,3,0.000,318.32,442.95,8.9,1.7,0.000,103625.40000004,103627.10000003,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764922,233768.00
10/31/2014 10:15,2,0.242,ACTIVE,211.70,347.16,60.006,1414764904,"274151322000083","019011112586793",32.14,4.50,0,329.13,361.59,7.9,5.7,0.044,290110.6,290110.6,293,0,0,0,L,1151911521,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764923,233769.00
10/31/2014 10:15,2,0.211,ACTIVE,211.93,368.50,59.990,1414764904,"274151322000076","019011112586793",34.41,5.00,0,330.33,382.63,7.5,5.3,0.031,304561.6,304561.6,290,0,0,0,L,1151911521,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764924,233770.00
10/31/2014 10:15,2,0.111,ACTIVE,211.25,333.33,60.012,1414764904,"274151322000094","019011112586793",29.74,3.00,0,291.85,424.41,3.4,1.3,0.009,221980.1,221980.1,295,0,0,0,L,1151911521,1,121.33,122.46,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764925,233771.00
10/31/2014 10:15,2,0.326,ACTIVE,211.25,350.77,60.022,1414764904,"274151322000052","019011112586793",32.46,5.50,0,328.82,379.32,10.8,8.5,0.053,291594.3,291594.3,291,0,0,0,L,1151911521,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764926,233772.00
10/31/2014 10:15,2,0.209,ACTIVE,211.48,345.96,60.012,1414764904,"274151322000085","019011112586793",32.05,4.50,0,329.73,357.68,6.8,4.6,0.027,290965.3,290965.3,293,0,0,0,L,1151911521,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764927,233773.00
10/31/2014 10:15,2,0.225,ACTIVE,211.48,332.73,60.017,1414764904,"274151322000087","019011112586793",29.18,6.70,0,329.13,342.95,6.7,4.5,0.031,276272.4,276272.4,293,0,0,0,L,1151911521,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764928,233774.00
10/31/2014 10:15,2,0.186,ACTIVE,211.03,353.77,60.012,1414764904,"274151322000088","019011112586793",32.88,5.00,0,328.52,371.51,6.2,4.0,0.027,282636.8,282636.8,293,0,0,0,L,1151911521,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764929,233775.00
10/31/2014 10:15,2,0.213,ACTIVE,211.48,333.33,59.996,1414764904,"274151322000095","019011112586793",29.90,3.70,0,329.13,345.66,6.5,4.3,0.027,301894.2,301894.2,292,0,0,0,L,1151911521,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764930,233776.00
10/31/2014 10:15,2,0.158,ACTIVE,212.16,336.04,60.012,1414764904,"274151322000068","019011112586793",31.03,5.50,0,314.40,417.79,5.0,2.9,0.018,220472.4,220472.4,295,0,0,0,L,1151911521,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764931,233777.00
10/31/2014 10:15,2,0.219,ACTIVE,211.25,347.76,60.012,1414764904,"274151322000054","019011112586793",32.28,5.50,0,329.13,364.59,7.2,5.0,0.035,288217.4,288217.4,292,0,0,0,L,1151911521,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414764932,233778.00
10/31/2014 10:30,1,0.379,ACTIVE,213.7,394.31,60.03,1414765804,"040051121000097","019011112586793",29.68,5,0.112,317.70,443.63,11.2,7.9,0.000,105044.49999997,105047.19999996,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765806,233779.00
10/31/2014 10:30,1,0.318,ACTIVE_NO_POWER,214.0,374.09,60.00,1414765804,"040051121000095","019011112586793",25.17,3,0.000,314.60,438.93,7.9,0.0,0.000,93585.4,93586.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765807,233780.00
10/31/2014 10:30,1,0.016,ACTIVE_NO_POWER,213.8,427.47,60.00,1414765804,"033051125000132","019011112586793",41.65,4,0.000,427.05,428.13,0.7,0.0,0.000,91192.3,91192.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765810,233781.00
10/31/2014 10:30,1,0.142,ACTIVE_NO_POWER,213.8,431.36,60.03,1414765804,"033051125000135","019011112586793",38.78,4,0.000,316.46,443.15,5.4,0.0,0.000,88519.299999964,88520.599999964,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765812,233782.00
10/31/2014 10:30,1,0.308,ACTIVE,213.8,377.90,60.00,1414765804,"040051121000116","019011112586793",28.32,3,0.000,310.96,441.96,8.6,0.7,0.000,103411.49999998,103413.09999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765813,233783.00
10/31/2014 10:30,1,0.000,ACTIVE_NO_POWER,213.4,358.09,60.00,1414765804,"033051125000118","019011112586793",45.98,3,0.000,356.65,358.64,0.0,0.0,0.000,117737.80000008,117738.30000008,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765819,233784.00
10/31/2014 10:30,1,0.182,ACTIVE,213.4,333.16,60.00,1414765804,"033051125000150","019011112586793",42.63,4,0.147,318.31,445.97,7.7,14.8,0.069,116821.79999995,116823.49999995,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765821,233785.00
10/31/2014 10:30,1,0.291,ACTIVE,213.8,344.17,60.00,1414765804,"040051121000185","019011112586793",27.18,3,0.131,317.77,441.66,7.8,10.3,0.016,105170.39999991,105171.89999991,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765822,233786.00
10/31/2014 10:30,1,0.290,ACTIVE_NO_POWER,214.0,426.07,60.00,1414765804,"040051121000195","019011112586793",25.56,4,0.000,319.46,443.54,7.2,0.0,0.000,103627.10000003,103628.90000004,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765823,233787.00
10/31/2014 10:30,2,0.213,ACTIVE,213.29,345.66,60.001,1414765804,"274151322000083","019011112586793",31.99,5.00,0,330.03,365.49,6.9,4.8,0.035,290112.3,290112.3,294,0,0,0,L,1151911521,1,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765824,233788.00
10/31/2014 10:30,2,0.232,ACTIVE,213.74,355.28,60.001,1414765804,"274151322000076","019011112586793",33.04,6.00,0,343.25,388.94,7.8,5.6,0.035,304563.4,304563.4,291,0,0,0,L,1151911521,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765825,233789.00
10/31/2014 10:30,2,0.096,ACTIVE,213.06,333.33,59.996,1414765804,"274151322000094","019011112586793",29.58,3.70,0,326.12,400.06,2.9,0.9,0.004,221980.6,221980.6,296,0,0,0,L,1151911521,1,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765826,233790.00
10/31/2014 10:30,2,0.289,ACTIVE,212.83,353.47,60.001,1414765804,"274151322000052","019011112586793",32.78,6.00,0,330.33,374.51,9.7,7.4,0.044,291596.8,291596.8,292,0,0,0,L,1151911521,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765827,233791.00
10/31/2014 10:30,2,0.186,ACTIVE,213.06,341.75,60.006,1414765804,"274151322000085","019011112586793",31.55,5.00,0,330.33,361.59,5.9,3.8,0.027,290966.6,290966.6,294,0,0,0,L,1151911521,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765828,233792.00
10/31/2014 10:30,2,0.199,ACTIVE,213.29,334.24,59.996,1414765804,"274151322000087","019011112586793",28.73,7.30,0,329.13,346.86,5.8,3.7,0.027,276273.7,276273.7,294,0,0,0,L,1151911521,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765829,233793.00
10/31/2014 10:30,2,0.189,ACTIVE,212.61,340.55,60.001,1414765804,"274151322000088","019011112586793",31.49,5.00,0,330.03,361.89,6.1,4.0,0.027,282638.3,282638.3,294,0,0,0,L,1151911521,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765830,233794.00
10/31/2014 10:30,2,0.180,ACTIVE,212.61,332.43,59.990,1414765804,"274151322000095","019011112586793",29.36,4.00,0,328.82,349.26,5.4,3.3,0.018,301895.6,301895.6,293,0,0,0,L,1151911521,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765831,233795.00
10/31/2014 10:30,2,0.141,ACTIVE,213.96,334.54,59.996,1414765804,"274151322000068","019011112586793",30.28,6.00,0,330.33,462.28,4.3,2.3,0.018,220473.4,220473.4,296,0,0,0,L,1151911521,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765832,233796.00
10/31/2014 10:30,2,0.193,ACTIVE,213.06,344.45,59.996,1414765804,"274151322000054","019011112586793",31.89,6.00,0,329.13,368.20,6.3,4.1,0.027,288218.9,288218.9,293,0,0,0,L,1151911521,1,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414765833,233797.00
10/31/2014 10:30,1,0.056,ALERT,214.2,377.08,60.00,1414765804,"040051121000068","019011112586793",27.42,2,0.000,376.69,386.72,1.5,0.0,0.000,95026.5,95026.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414765836,233798.00
10/31/2014 10:45,1,0.472,ACTIVE,213.4,413.77,60.03,1414766705,"040051121000097","019011112586793",29.60,5,0.108,317.47,443.54,13.9,14.3,0.000,105047.19999996,105049.19999996,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766707,233799.00
10/31/2014 10:45,1,0.379,ACTIVE,213.3,353.96,60.03,1414766705,"040051121000095","019011112586793",25.79,3,0.144,316.00,439.82,9.7,13.9,0.002,93586.3,93587,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766708,233800.00
10/31/2014 10:45,1,0.017,ACTIVE_NO_POWER,214.7,358.06,60.03,1414766705,"033051125000132","019011112586793",42.15,3,0.000,357.85,359.10,0.7,0.0,0.000,91192.8,91193,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766710,233801.00
10/31/2014 10:45,1,0.193,ACTIVE,213.5,330.27,60.03,1414766705,"033051125000135","019011112586793",38.60,4,0.136,318.24,443.40,7.4,9.4,0.110,88520.599999964,88521.499999964,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766711,233802.00
10/31/2014 10:45,1,0.368,ACTIVE,214.4,327.01,60.03,1414766705,"040051121000116","019011112586793",28.23,3,0.146,314.95,443.25,10.3,14.0,0.210,103413.09999998,103414.39999998,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766713,233803.00
10/31/2014 10:45,1,0.000,ACTIVE_NO_POWER,213.8,381.89,60.07,1414766705,"033051125000118","019011112586793",46.43,4,0.000,315.38,444.00,0.0,0.0,0.000,117738.30000008,117738.60000009,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766717,233804.00
10/31/2014 10:45,1,0.223,ACTIVE,214.2,376.23,60.07,1414766705,"033051125000150","019011112586793",44.54,4,0.118,319.93,446.28,9.8,10.9,0.004,116823.49999995,116824.89999995,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766718,233805.00
10/31/2014 10:45,1,0.358,ACTIVE_NO_POWER,214.0,383.50,60.03,1414766705,"040051121000185","019011112586793",26.56,3,0.000,318.97,441.71,9.4,0.0,0.000,105171.89999991,105173.09999991,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766720,233806.00
10/31/2014 10:45,1,0.351,ACTIVE,214.2,367.76,60.03,1414766705,"040051121000195","019011112586793",28.53,4,0.139,319.34,443.98,9.9,14.5,0.007,103628.90000004,103630.40000004,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766721,233807.00
10/31/2014 10:45,2,0.258,ACTIVE,213.06,349.86,60.017,1414766705,"274151322000083","019011112586793",32.40,5.50,0,329.43,360.69,8.5,6.3,0.053,290113.6,290113.6,295,0,0,0,L,1151911521,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766722,233808.00
10/31/2014 10:45,2,0.287,ACTIVE,213.74,358.58,60.012,1414766705,"274151322000076","019011112586793",33.46,6.00,0,331.53,382.93,9.7,7.5,0.049,304564.7,304564.7,292,0,0,0,L,1151911521,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766723,233809.00
10/31/2014 10:45,2,0.121,ACTIVE,212.83,334.54,60.017,1414766705,"274151322000094","019011112586793",30.10,3.70,0,308.09,356.18,3.7,1.7,0.022,221980.9,221980.9,297,0,0,0,L,1151911521,1,121.78,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766724,233810.00
10/31/2014 10:45,2,0.352,ACTIVE,212.83,358.88,60.012,1414766705,"274151322000052","019011112586793",33.08,6.00,0,329.73,369.70,11.8,9.5,0.066,291598.9,291598.9,293,0,0,0,L,1151911521,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766725,233811.00
10/31/2014 10:45,2,0.188,ACTIVE,213.06,354.97,60.012,1414766705,"274151322000085","019011112586793",33.04,5.00,0,330.03,367.30,6.3,4.2,0.027,290967.5,290967.5,295,0,0,0,L,1151911521,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766726,233812.00
10/31/2014 10:45,2,0.236,ACTIVE,212.83,333.93,60.017,1414766705,"274151322000087","019011112586793",30.30,7.70,0,329.73,342.05,7.2,5.0,0.035,276274.8,276274.8,295,0,0,0,L,1151911521,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766727,233813.00
10/31/2014 10:45,2,0.234,ACTIVE,212.61,345.96,60.012,1414766705,"274151322000088","019011112586793",31.95,5.50,0,329.13,357.98,7.7,5.5,0.044,282639.4,282639.4,295,0,0,0,L,1151911521,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766728,233814.00
10/31/2014 10:45,2,0.229,ACTIVE,212.83,333.93,60.017,1414766705,"274151322000095","019011112586793",30.36,4.00,0,329.73,344.45,7.0,4.9,0.035,301896.5,301896.5,294,0,0,0,L,1151911521,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766729,233815.00
10/31/2014 10:45,2,0.172,ACTIVE,213.51,351.67,60.017,1414766705,"274151322000068","019011112586793",32.64,6.30,0,330.63,406.97,5.7,3.5,0.022,220474.2,220474.2,297,0,0,0,L,1151911521,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766730,233816.00
10/31/2014 10:45,2,0.238,ACTIVE,213.06,349.56,60.022,1414766705,"274151322000054","019011112586793",32.46,6.00,0,328.82,363.09,7.8,5.6,0.035,288220.0,288220.0,294,0,0,0,L,1151911521,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414766731,233817.00
10/31/2014 10:45,1,0.057,ALERT,214.6,375.87,60.03,1414766705,"040051121000068","019011112586793",27.99,2,0.000,375.20,384.19,1.6,0.0,0.000,95026.6,95026.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414766734,233818.00
10/31/2014 11:00,1,0.445,ACTIVE,214.3,331.97,60.03,1414767604,"040051121000097","019011112586793",29.63,5,0.084,315.92,443.27,13.1,6.4,0.160,105049.19999996,105051.69999996,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767606,233819.00
10/31/2014 11:00,1,0.323,ACTIVE_NO_POWER,214.4,427.82,60.03,1414767604,"040051121000095","019011112586793",26.24,3,0.000,310.30,439.06,8.3,0.0,0.000,93587,93588,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767608,233820.00
10/31/2014 11:00,1,0.017,ACTIVE_NO_POWER,214.9,431.71,60.03,1414767604,"033051125000132","019011112586793",42.04,4,0.000,431.56,432.65,0.7,0.0,0.000,91193,91193.3,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767611,233821.00
10/31/2014 11:00,1,0.166,ACTIVE_NO_POWER,214.5,390.79,60.03,1414767604,"033051125000135","019011112586793",40.00,5,0.000,311.32,444.19,6.6,0.0,0.000,88521.499999964,88522.899999964,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767612,233822.00
10/31/2014 11:00,1,0.358,ACTIVE,214.5,365.26,60.03,1414767604,"040051121000116","019011112586793",28.41,3,0.131,309.94,442.90,10.1,13.9,0.002,103414.39999998,103415.89999998,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767613,233823.00
10/31/2014 11:00,1,0.000,ACTIVE_NO_POWER,214.3,425.66,60.03,1414767604,"033051125000118","019011112586793",46.33,4,0.000,424.37,426.01,0.0,0.0,0.000,117738.60000009,117739.10000009,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767618,233824.00
10/31/2014 11:00,1,0.216,ACTIVE,214.8,341.68,60.03,1414767604,"033051125000150","019011112586793",42.42,4,0.143,319.83,447.08,9.1,14.4,0.062,116824.89999995,116826.49999995,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767620,233825.00
10/31/2014 11:00,1,0.335,ACTIVE,214.9,328.54,60.03,1414767604,"040051121000185","019011112586793",27.01,3,0.072,312.53,442.09,8.9,13.2,0.221,105173.09999991,105174.39999991,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767621,233826.00
10/31/2014 11:00,1,0.350,ACTIVE,214.8,386.34,60.03,1414767604,"040051121000195","019011112586793",25.88,4,0.085,311.76,443.21,8.8,6.5,0.182,103630.40000004,103632.19999999,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767622,233827.00
10/31/2014 11:00,2,0.252,ACTIVE,213.74,345.96,60.028,1414767604,"274151322000083","019011112586793",32.03,5.50,0,331.53,360.99,8.2,6.0,0.044,290115.2,290115.2,296,0,0,0,L,1151911521,1,122.46,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767623,233828.00
10/31/2014 11:00,2,0.275,ACTIVE,214.41,354.67,60.028,1414767604,"274151322000076","019011112586793",33.00,6.00,0,331.53,370.30,9.2,7.0,0.044,304566.7,304566.7,293,0,0,0,L,1151911521,1,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767624,233829.00
10/31/2014 11:00,2,0.115,ACTIVE,213.51,335.44,60.033,1414767604,"274151322000094","019011112586793",30.10,4.00,0,320.11,351.97,3.6,1.5,0.009,221981.4,221981.4,298,0,0,0,L,1151911521,1,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767625,233830.00
10/31/2014 11:00,2,0.338,ACTIVE,213.51,357.68,60.017,1414767604,"274151322000052","019011112586793",33.24,6.00,0,330.33,369.40,11.3,9.0,0.057,291601.4,291601.4,294,0,0,0,L,1151911521,1,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767626,233831.00
10/31/2014 11:00,2,0.189,ACTIVE,213.96,353.47,60.022,1414767604,"274151322000085","019011112586793",32.82,5.50,0,331.23,367.00,6.3,4.2,0.027,290968.5,290968.5,296,0,0,0,L,1151911521,1,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767627,233832.00
10/31/2014 11:00,2,0.229,ACTIVE,213.51,335.14,60.033,1414767604,"274151322000087","019011112586793",29.96,8.50,0,327.32,340.55,6.9,4.8,0.027,276276.1,276276.1,296,0,0,0,L,1151911521,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767628,233833.00
10/31/2014 11:00,2,0.227,ACTIVE,213.29,343.85,60.022,1414767604,"274151322000088","019011112586793",31.75,5.50,0,330.33,355.58,7.3,5.1,0.040,282640.8,282640.8,296,0,0,0,L,1151911521,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767629,233834.00
10/31/2014 11:00,2,0.223,ACTIVE,213.74,334.84,60.028,1414767604,"274151322000095","019011112586793",29.90,4.50,0,326.72,342.35,6.8,4.6,0.031,301897.8,301897.8,295,0,0,0,L,1151911521,1,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767630,233835.00
10/31/2014 11:00,2,0.164,ACTIVE,214.41,342.05,60.012,1414767604,"274151322000068","019011112586793",31.73,6.30,0,332.43,406.97,5.3,3.2,0.022,220475.1,220475.1,298,0,0,0,L,1151911521,1,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767631,233836.00
10/31/2014 11:00,2,0.227,ACTIVE,213.51,352.27,60.028,1414767604,"274151322000054","019011112586793",32.68,6.30,0,330.33,363.09,7.5,5.3,0.035,288221.5,288221.5,295,0,0,0,L,1151911521,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414767632,233837.00
10/31/2014 11:00,1,0.057,ALERT,214.6,386.30,60.00,1414767604,"040051121000068","019011112586793",27.85,1,0.000,386.19,395.86,1.6,0.0,0.000,95026.6,95026.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414767635,233838.00
10/31/2014 11:15,1,0.534,ACTIVE,213.9,378.69,60.03,1414768505,"040051121000097","019011112586793",29.99,5,0.100,318.52,442.39,15.9,15.0,0.159,105051.69999996,105054.6,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768507,233839.00
10/31/2014 11:15,1,0.414,ACTIVE_NO_POWER,213.6,400.78,60.03,1414768505,"040051121000095","019011112586793",27.15,3,0.000,315.51,440.38,11.1,0.0,0.000,93588,93589.3,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768508,233840.00
10/31/2014 11:15,1,0.123,ACTIVE_NO_POWER,214.8,406.29,60.03,1414768505,"033051125000132","019011112586793",38.40,4,0.000,321.29,441.72,4.6,0.0,0.000,91193.3,91193.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768510,233841.00
10/31/2014 11:15,1,0.226,ACTIVE,214.3,368.55,60.03,1414768505,"033051125000135","019011112586793",40.90,5,0.146,318.23,443.76,9.2,11.3,0.003,88522.899999964,88524.499999964,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768511,233842.00
10/31/2014 11:15,1,0.414,ACTIVE,214.3,396.59,60.03,1414768505,"040051121000116","019011112586793",27.99,3,0.106,315.39,442.97,11.4,0.7,0.000,103415.89999998,103417.79999998,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768512,233843.00
10/31/2014 11:15,1,0.058,ACTIVE_NO_POWER,214.5,418.22,60.03,1414768505,"040051121000068","019011112586793",28.29,1,0.000,418.10,419.21,1.6,0.0,0.000,95026.6,95026.6,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768514,233844.00
10/31/2014 11:15,1,0.000,ACTIVE_NO_POWER,214.4,367.26,60.03,1414768505,"033051125000118","019011112586793",46.71,3,0.000,316.10,443.83,0.0,0.0,0.000,117739.10000009,117739.70000005,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768515,233845.00
10/31/2014 11:15,1,0.259,ACTIVE,214.3,373.92,60.00,1414768505,"033051125000150","019011112586793",43.89,4,0.130,320.99,446.66,11.3,13.1,0.008,116826.49999995,116828.49999995,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768516,233846.00
10/31/2014 11:15,1,0.399,ACTIVE,214.2,382.21,60.00,1414768505,"040051121000185","019011112586793",29.00,3,0.134,317.40,442.82,11.5,10.6,0.002,105174.39999991,105176.39999991,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768518,233847.00
10/31/2014 11:15,1,0.398,ACTIVE,214.2,364.44,60.00,1414768505,"040051121000195","019011112586793",28.89,4,0.139,320.29,441.78,11.4,14.2,0.015,103632.19999999,103634.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768519,233848.00
10/31/2014 11:15,2,0.303,ACTIVE,213.29,352.27,60.017,1414768505,"274151322000083","019011112586793",32.68,6.00,0,332.13,361.89,10.0,7.7,0.053,290117.2,290117.2,297,0,0,0,L,1151911521,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768520,233849.00
10/31/2014 11:15,2,0.332,ACTIVE,213.96,359.78,60.017,1414768505,"274151322000076","019011112586793",33.54,6.30,0,332.43,371.81,11.3,9.0,0.057,304568.9,304568.9,294,0,0,0,L,1151911521,1,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768521,233850.00
10/31/2014 11:15,2,0.143,ACTIVE,213.29,334.84,60.017,1414768505,"274151322000094","019011112586793",30.65,4.00,0,331.53,361.29,4.4,2.4,0.022,221982.0,221982.0,299,0,0,0,L,1151911521,1,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768522,233851.00
10/31/2014 11:15,2,0.406,ACTIVE,213.29,359.78,60.017,1414768505,"274151322000052","019011112586793",33.46,6.30,0,330.03,370.90,13.8,11.4,0.075,291604.2,291604.2,295,0,0,0,L,1151911521,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768523,233852.00
10/31/2014 11:15,2,0.193,ACTIVE,213.74,359.48,60.017,1414768505,"274151322000085","019011112586793",33.44,6.00,0,332.13,367.00,6.6,4.4,0.031,290969.6,290969.6,297,0,0,0,L,1151911521,1,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768524,233853.00
10/31/2014 11:15,2,0.271,ACTIVE,213.51,336.04,60.017,1414768505,"274151322000087","019011112586793",30.36,9.00,0,330.63,341.15,8.3,6.1,0.044,276277.6,276277.6,297,0,0,0,L,1151911521,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768525,233854.00
10/31/2014 11:15,2,0.277,ACTIVE,213.06,347.16,60.017,1414768505,"274151322000088","019011112586793",32.08,6.00,0,331.23,357.38,9.0,6.8,0.049,282642.5,282642.5,297,0,0,0,L,1151911521,1,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768526,233855.00
10/31/2014 11:15,2,0.264,ACTIVE,213.51,335.74,60.017,1414768505,"274151322000095","019011112586793",30.91,4.50,0,330.93,344.45,8.3,6.1,0.044,301899.3,301899.3,296,0,0,0,L,1151911521,1,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768527,233856.00
10/31/2014 11:15,2,0.191,ACTIVE,213.96,377.52,60.017,1414768505,"274151322000068","019011112586793",35.40,6.70,0,333.03,419.60,7.0,4.8,0.022,220476.3,220476.3,299,0,0,0,L,1151911521,1,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768528,233857.00
10/31/2014 11:15,2,0.275,ACTIVE,213.29,355.58,60.017,1414768505,"274151322000054","019011112586793",32.92,6.30,0,331.83,363.99,9.2,7.0,0.053,288223.3,288223.3,296,0,0,0,L,1151911521,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414768529,233858.00
10/31/2014 11:30,1,1.271,ACTIVE,214.0,390.74,60.03,1414769404,"040051121000097","019011112586793",31.37,6,0.243,319.96,442.05,39.7,31.5,0.155,105054.6,105060.19999996,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769406,233859.00
10/31/2014 11:30,1,0.903,ACTIVE,213.8,408.26,60.03,1414769404,"040051121000095","019011112586793",28.75,4,0.146,315.91,441.96,25.8,14.4,0.020,93589.3,93592.4,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769408,233860.00
10/31/2014 11:30,1,0.341,ACTIVE,214.9,340.82,60.03,1414769404,"033051125000132","019011112586793",36.20,4,0.140,322.30,442.46,12.2,11.8,0.130,91193.7,91195.1,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769409,233861.00
10/31/2014 11:30,1,0.585,ACTIVE,214.4,369.74,60.03,1414769404,"033051125000135","019011112586793",42.51,5,0.186,318.85,442.26,24.7,28.8,0.077,88524.499999964,88527.799999964,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769410,233862.00
10/31/2014 11:30,1,0.994,ACTIVE,214.5,346.94,60.03,1414769404,"040051121000116","019011112586793",31.10,4,0.188,314.21,442.51,30.7,35.6,0.183,103417.79999998,103421.89999998,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769411,233863.00
10/31/2014 11:30,1,0.513,ACTIVE,214.8,401.97,60.03,1414769404,"040051121000068","019011112586793",27.93,3,0.146,318.08,441.55,14.2,14.3,0.001,95026.6,95027.8,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769413,233864.00
10/31/2014 11:30,1,0.326,ACTIVE,214.2,401.33,60.03,1414769404,"033051125000118","019011112586793",45.77,4,0.123,316.67,448.18,14.8,10.0,0.007,117739.70000005,117741.4000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769414,233865.00
10/31/2014 11:30,1,0.647,ACTIVE,214.6,405.35,60.03,1414769404,"033051125000150","019011112586793",46.95,5,0.171,319.95,448.39,30.2,30.2,0.056,116828.49999995,116832.49999995,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769415,233866.00
10/31/2014 11:30,1,1.003,ACTIVE,214.6,334.42,60.03,1414769404,"040051121000185","019011112586793",30.53,4,0.150,318.85,441.45,30.4,27.6,0.311,105176.39999991,105180.29999991,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769417,233867.00
10/31/2014 11:30,1,1.331,ACTIVE,214.1,359.38,60.03,1414769404,"040051121000195","019011112586793",16.04,4,0.169,320.61,443.36,21.2,26.4,0.077,103634.5,103638.90000004,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769418,233868.00
10/31/2014 11:30,2,0.717,ACTIVE,213.74,370.60,60.012,1414769404,"274151322000083","019011112586793",34.03,6.30,0,332.13,377.52,24.7,21.9,0.159,290120.8,290120.8,298,0,0,0,L,1151911521,1,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769419,233869.00
10/31/2014 11:30,2,0.787,ACTIVE,214.19,377.22,60.012,1414769404,"274151322000076","019011112586793",35.01,6.70,0,332.43,387.14,27.9,25.0,0.177,304573.1,304573.1,295,0,0,0,L,1151911521,1,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769420,233870.00
