ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 11:30,2,0.324,ACTIVE,213.51,467.69,60.001,1414769404,"274151322000094","019011112586793",44.59,6.30,0,331.83,479.41,14.6,12.2,0.080,221983.7,221983.7,300,0,0,0,L,1151911521,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769421,233871.00
10/31/2014 11:30,2,0.934,ACTIVE,213.29,379.32,59.990,1414769404,"274151322000052","019011112586793",34.55,7.00,0,328.22,385.93,32.6,29.6,0.208,291609.2,291609.2,296,0,0,0,L,1151911521,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769422,233872.00
10/31/2014 11:30,2,0.594,ACTIVE,213.51,364.29,60.017,1414769404,"274151322000085","019011112586793",33.42,6.30,0,332.43,384.13,20.1,17.5,0.124,290971.6,290971.6,298,0,0,0,L,1151911521,1,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769423,233873.00
10/31/2014 11:30,2,0.637,ACTIVE,213.74,349.56,60.012,1414769404,"274151322000087","019011112586793",31.91,9.70,0,331.83,357.38,20.5,17.9,0.115,276280.5,276280.5,298,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769424,233874.00
10/31/2014 11:30,2,0.674,ACTIVE,213.06,364.59,60.001,1414769404,"274151322000088","019011112586793",33.72,6.30,0,330.63,374.81,23.1,20.4,0.133,282645.8,282645.8,298,0,0,0,L,1151911521,1,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769425,233875.00
10/31/2014 11:30,2,0.643,ACTIVE,213.51,354.37,60.006,1414769404,"274151322000095","019011112586793",32.40,5.00,0,330.63,361.29,21.1,18.4,0.133,301902.3,301902.3,297,0,0,0,L,1151911521,1,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769426,233876.00
10/31/2014 11:30,2,0.430,ACTIVE,214.19,480.91,60.017,1414769404,"274151322000068","019011112586793",45.98,8.50,0,333.03,487.83,20.0,17.4,0.110,220479.1,220479.1,300,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769426,233877.00
10/31/2014 11:30,2,0.654,ACTIVE,213.51,371.51,60.017,1414769404,"274151322000054","019011112586793",34.23,7.00,0,331.83,378.42,22.8,20.0,0.141,288226.6,288226.6,297,0,0,0,L,1151911521,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414769427,233878.00
10/31/2014 11:45,1,0.897,ACTIVE,214.6,424.38,60.00,1414770304,"040051121000097","019011112586793",30.73,6,0.168,304.89,449.48,27.4,15.0,0.058,105060.19999996,105067.49999997,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770306,233879.00
10/31/2014 11:45,1,0.700,ACTIVE,214.4,321.74,60.03,1414770304,"040051121000095","019011112586793",28.48,5,0.145,314.79,439.56,19.8,18.6,0.242,93592.4,93596.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770308,233880.00
10/31/2014 11:45,1,0.215,ACTIVE,215.1,347.88,60.00,1414770304,"033051125000132","019011112586793",40.67,5,0.144,320.03,444.40,8.7,11.5,0.034,91195.1,91196.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770309,233881.00
10/31/2014 11:45,1,0.398,ACTIVE,214.4,374.78,60.00,1414770304,"033051125000135","019011112586793",41.84,6,0.135,317.81,444.09,16.6,13.9,0.019,88527.799999964,88532.199999964,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770310,233882.00
10/31/2014 11:45,1,0.703,ACTIVE,214.1,369.18,60.00,1414770304,"040051121000116","019011112586793",30.29,4,0.162,314.21,447.75,21.1,13.1,0.055,103421.89999998,103427.19999998,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770312,233883.00
10/31/2014 11:45,1,0.368,ACTIVE_NO_POWER,214.2,402.50,60.00,1414770304,"040051121000068","019011112586793",27.90,4,0.000,318.67,442.30,10.2,0.0,0.000,95027.8,95029.7,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770313,233884.00
10/31/2014 11:45,1,0.215,ACTIVE,214.1,355.13,60.03,1414770304,"033051125000118","019011112586793",43.82,5,0.130,321.32,452.07,9.4,12.3,0.035,117741.4000001,117743.80000008,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770314,233885.00
10/31/2014 11:45,1,0.440,ACTIVE,214.2,382.44,60.00,1414770304,"033051125000150","019011112586793",46.02,6,0.173,322.28,451.49,20.1,22.3,0.041,116832.49999995,116837.89999995,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770315,233886.00
10/31/2014 11:45,1,0.690,ACTIVE,214.1,347.66,60.00,1414770304,"040051121000185","019011112586793",29.57,5,0.182,316.63,445.81,20.3,12.9,0.120,105180.29999991,105185.39999991,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770317,233887.00
10/31/2014 11:45,1,0.765,ACTIVE,213.8,383.35,60.00,1414770304,"040051121000195","019011112586793",30.35,5,0.198,310.42,447.64,23.1,29.4,0.038,103638.90000004,103645,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770318,233888.00
10/31/2014 11:45,2,0.500,ACTIVE,213.29,367.00,59.996,1414770304,"274151322000083","019011112586793",33.79,7.00,0,326.42,390.14,17.1,14.6,0.102,290125.4,290125.4,299,0,0,0,L,1151911521,1,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770319,233889.00
10/31/2014 11:45,2,0.547,ACTIVE,213.96,374.51,60.001,1414770304,"274151322000076","019011112586793",34.63,7.30,0,327.92,400.06,19.2,16.7,0.115,304578.3,304578.3,296,0,0,0,L,1151911521,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770320,233890.00
10/31/2014 11:45,2,0.227,ACTIVE,213.06,436.43,59.990,1414770304,"274151322000094","019011112586793",41.39,7.30,0,331.53,483.02,9.5,7.3,0.049,221986.2,221986.2,301,0,0,0,L,1151911521,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770321,233891.00
10/31/2014 11:45,2,0.660,ACTIVE,213.06,370.30,60.001,1414770304,"274151322000052","019011112586793",34.21,7.30,0,327.92,399.16,22.9,20.2,0.137,291615.5,291615.5,297,0,0,0,L,1151911521,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770322,233892.00
10/31/2014 11:45,2,0.422,ACTIVE,213.29,357.98,60.001,1414770304,"274151322000085","019011112586793",33.02,6.70,0,332.13,383.23,14.2,11.7,0.080,290975.3,290975.3,299,0,0,0,L,1151911521,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770323,233893.00
10/31/2014 11:45,2,0.445,ACTIVE,213.29,341.15,60.001,1414770304,"274151322000087","019011112586793",31.35,10.00,0,330.93,367.90,14.2,11.8,0.084,276284.3,276284.3,299,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770324,233894.00
10/31/2014 11:45,2,0.467,ACTIVE,212.83,360.08,59.996,1414770304,"274151322000088","019011112586793",33.18,7.30,0,327.32,386.83,15.7,13.3,0.084,282650.0,282650.0,299,0,0,0,L,1151911521,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770325,233895.00
10/31/2014 11:45,2,0.451,ACTIVE,213.29,344.76,60.006,1414770304,"274151322000095","019011112586793",31.67,6.00,0,330.33,376.31,14.5,12.1,0.080,301906.2,301906.2,298,0,0,0,L,1151911521,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770326,233896.00
10/31/2014 11:45,2,0.301,ACTIVE,213.96,471.60,60.001,1414770304,"274151322000068","019011112586793",45.26,10.00,0,332.13,498.35,13.8,11.4,0.062,220482.7,220482.7,301,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770327,233897.00
10/31/2014 11:45,2,0.457,ACTIVE,213.06,366.40,59.980,1414770304,"274151322000054","019011112586793",33.87,8.00,0,327.02,390.74,15.7,13.2,0.084,288230.8,288230.8,298,0,0,0,L,1151911521,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414770328,233898.00
10/31/2014 12:00,1,0.982,ACTIVE,213.9,344.03,60.03,1414771204,"040051121000097","019011112586793",30.99,6,0.179,319.24,442.18,30.3,17.6,0.307,105067.49999997,105072.99999997,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771207,233899.00
10/31/2014 12:00,1,0.803,ACTIVE,214.4,424.43,60.07,1414771204,"040051121000095","019011112586793",28.62,5,0.167,315.17,438.30,22.9,17.0,0.003,93596.7,93600.1,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771208,233900.00
10/31/2014 12:00,1,0.241,ACTIVE,214.1,346.67,60.07,1414771204,"033051125000132","019011112586793",41.49,6,0.132,319.45,443.86,9.9,10.8,0.043,91196.9,91198.3,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771209,233901.00
10/31/2014 12:00,1,0.447,ACTIVE,214.2,406.55,60.03,1414771204,"033051125000135","019011112586793",41.93,6,0.145,317.56,441.72,18.6,15.5,0.006,88532.199999964,88535.399999964,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771210,233902.00
10/31/2014 12:00,1,0.773,ACTIVE,214.2,328.70,60.07,1414771204,"040051121000116","019011112586793",30.69,4,0.156,313.69,439.94,23.6,17.4,0.233,103427.19999998,103431.19999998,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771212,233903.00
10/31/2014 12:00,1,0.437,ACTIVE,214.8,331.01,60.03,1414771204,"040051121000068","019011112586793",27.91,4,0.142,316.57,442.24,12.1,14.0,0.173,95029.7,95031.1,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771213,233904.00
10/31/2014 12:00,1,0.235,ACTIVE_NO_POWER,213.9,351.44,60.03,1414771204,"033051125000118","019011112586793",44.94,5,0.083,316.44,448.10,10.5,0.0,0.209,117743.80000008,117745.4000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771214,233905.00
10/31/2014 12:00,1,0.483,ACTIVE,213.7,383.77,60.07,1414771204,"033051125000150","019011112586793",46.58,6,0.174,321.82,448.35,22.4,24.9,0.059,116837.89999995,116841.69999995,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771215,233906.00
10/31/2014 12:00,1,0.776,ACTIVE,214.3,405.33,60.07,1414771204,"040051121000185","019011112586793",28.20,5,0.171,316.87,440.82,21.7,15.6,0.012,105185.39999991,105189.19999991,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771217,233907.00
10/31/2014 12:00,1,0.888,ACTIVE,214.0,384.22,60.03,1414771204,"040051121000195","019011112586793",29.94,5,0.210,320.17,442.84,26.4,18.6,0.220,103645,103649.69999999,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771218,233908.00
10/31/2014 12:00,2,0.545,ACTIVE,213.74,367.90,60.038,1414771204,"274151322000083","019011112586793",33.93,7.00,0,330.93,374.51,18.8,16.2,0.115,290128.9,290128.9,300,0,0,0,L,1151911521,1,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771219,233909.00
10/31/2014 12:00,2,0.602,ACTIVE,213.96,370.00,60.038,1414771204,"274151322000076","019011112586793",34.43,7.70,0,332.13,382.93,21.0,18.4,0.128,304582.3,304582.3,297,0,0,0,L,1151911521,1,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771220,233910.00
10/31/2014 12:00,2,0.242,ACTIVE,213.29,455.06,60.043,1414771204,"274151322000094","019011112586793",43.42,7.70,0,331.53,467.99,10.6,8.3,0.044,221987.8,221987.8,302,0,0,0,L,1151911521,1,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771221,233911.00
10/31/2014 12:00,2,0.723,ACTIVE,213.29,370.30,60.043,1414771204,"274151322000052","019011112586793",34.19,8.00,0,326.12,383.23,25.1,22.3,0.150,291620.3,291620.3,298,0,0,0,L,1151911521,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771222,233912.00
10/31/2014 12:00,2,0.463,ACTIVE,213.51,357.08,60.043,1414771204,"274151322000085","019011112586793",33.00,7.00,0,331.53,367.60,15.5,13.0,0.088,290978.1,290978.1,300,0,0,0,L,1151911521,1,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771223,233913.00
10/31/2014 12:00,2,0.480,ACTIVE,213.51,341.15,60.043,1414771204,"274151322000087","019011112586793",31.35,10.70,0,330.03,351.97,15.3,12.8,0.080,276287.1,276287.1,300,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771224,233914.00
10/31/2014 12:00,2,0.508,ACTIVE,213.06,363.69,60.043,1414771204,"274151322000088","019011112586793",33.48,7.30,0,330.33,370.30,17.2,14.7,0.093,282653.2,282653.2,300,0,0,0,L,1151911521,1,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771225,233915.00
10/31/2014 12:00,2,0.490,ACTIVE,213.51,347.16,60.043,1414771204,"274151322000095","019011112586793",31.83,6.00,0,330.63,356.18,15.8,13.3,0.088,301909.0,301909.0,299,0,0,0,L,1151911521,1,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771226,233916.00
10/31/2014 12:00,2,0.326,ACTIVE,214.19,476.41,60.033,1414771204,"274151322000068","019011112586793",45.48,10.70,0,332.73,491.43,15.0,12.5,0.071,220485.4,220485.4,302,0,0,0,L,1151911521,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771227,233917.00
10/31/2014 12:00,2,0.496,ACTIVE,213.29,369.10,60.043,1414771204,"274151322000054","019011112586793",34.07,8.00,0,330.63,375.71,17.1,14.6,0.097,288233.9,288233.9,299,0,0,0,L,1151911521,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414771228,233918.00
10/31/2014 12:15,1,0.868,ACTIVE,214.5,388.31,60.03,1414772104,"040051121000097","019011112586793",29.71,7,0.154,303.92,448.83,25.6,21.5,0.039,105072.99999997,105089.90000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772107,233919.00
10/31/2014 12:15,1,0.816,ACTIVE,213.8,427.49,60.03,1414772104,"040051121000095","019011112586793",27.22,6,0.152,298.37,449.53,22.1,12.3,0.018,93600.1,93612.9,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772108,233920.00
10/31/2014 12:15,1,0.191,ACTIVE,214.9,369.87,60.00,1414772104,"033051125000132","019011112586793",41.42,6,0.130,306.87,453.54,7.9,10.4,0.001,91198.3,91203.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772109,233921.00
10/31/2014 12:15,1,0.409,ACTIVE,214.1,335.16,60.00,1414772104,"033051125000135","019011112586793",40.67,7,0.160,300.51,458.97,16.5,17.3,0.168,88535.399999964,88546.099999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772110,233922.00
10/31/2014 12:15,1,0.624,ACTIVE,213.8,375.71,60.00,1414772104,"040051121000116","019011112586793",29.96,6,0.138,304.95,450.20,18.6,13.5,0.020,103431.19999998,103443.69999998,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772112,233923.00
10/31/2014 12:15,1,0.514,ACTIVE,214.7,397.43,60.00,1414772104,"040051121000068","019011112586793",26.43,6,0.135,301.66,454.37,13.5,10.7,0.001,95031.1,95037.5,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772113,233924.00
10/31/2014 12:15,1,0.168,ACTIVE,213.9,370.45,60.00,1414772104,"033051125000118","019011112586793",42.84,6,0.123,321.14,455.16,7.1,12.7,0.002,117745.4000001,117751.50000006,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772114,233925.00
10/31/2014 12:15,1,0.413,ACTIVE,213.9,423.27,60.00,1414772104,"033051125000150","019011112586793",45.68,6,0.150,304.26,451.35,18.7,15.2,0.003,116841.69999995,116854.29999995,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772116,233926.00
10/31/2014 12:15,1,0.640,ACTIVE,214.0,367.58,60.00,1414772104,"040051121000185","019011112586793",27.83,6,0.164,302.49,450.50,17.7,16.4,0.187,105189.19999991,105201.49999991,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772117,233927.00
10/31/2014 12:15,1,0.917,ACTIVE,213.6,389.24,60.00,1414772104,"040051121000195","019011112586793",27.83,6,0.192,302.72,452.12,25.4,21.4,0.042,103649.69999999,103666.69999999,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772118,233928.00
10/31/2014 12:15,2,0.418,ACTIVE,213.06,363.99,59.990,1414772104,"274151322000083","019011112586793",33.79,9.00,0,330.33,414.19,14.3,11.9,0.088,290139.1,290139.1,301,0,0,0,L,1151911521,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772119,233929.00
10/31/2014 12:15,2,0.482,ACTIVE,213.74,373.01,59.996,1414772104,"274151322000076","019011112586793",34.55,10.00,0,330.63,418.70,16.9,14.4,0.097,304593.8,304593.8,298,0,0,0,L,1151911521,1,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772120,233930.00
10/31/2014 12:15,2,0.195,ALERT,213.29,393.45,59.985,1414772104,"274151322000094","019011112586793",37.01,9.30,0,333.03,513.38,7.3,5.2,0.035,221990.8,221990.8,303,0,0,0,L,1151911521,1,122.23,123.14,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772122,233931.00
10/31/2014 12:15,2,0.562,ACTIVE,212.83,366.40,59.985,1414772104,"274151322000052","019011112586793",33.68,10.30,0,328.52,412.38,19.2,16.6,0.110,291633.7,291633.7,299,0,0,0,L,1151911521,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772123,233932.00
10/31/2014 12:15,2,0.365,ACTIVE,213.51,360.69,59.996,1414772104,"274151322000085","019011112586793",33.32,8.50,0,353.17,367.30,12.2,9.9,0.062,290986.6,290986.6,302,0,0,0,L,1151911521,1,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772124,233933.00
10/31/2014 12:15,2,0.373,ACTIVE,213.06,340.85,59.990,1414772104,"274151322000087","019011112586793",31.23,12.00,0,331.83,396.75,11.8,9.5,0.062,276295.6,276295.6,301,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772125,233934.00
10/31/2014 12:15,2,0.398,ACTIVE,212.83,357.98,60.006,1414772104,"274151322000088","019011112586793",33.08,9.70,0,344.45,412.08,13.3,11.0,0.071,282662.7,282662.7,301,0,0,0,L,1151911521,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772126,233935.00
10/31/2014 12:15,2,0.379,ACTIVE,213.06,345.96,59.990,1414772104,"274151322000095","019011112586793",31.73,7.70,0,338.74,405.47,12.2,9.9,0.071,301917.8,301917.8,300,0,0,0,L,1151911521,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772127,233936.00
10/31/2014 12:15,2,0.271,ALERT,213.96,467.69,59.990,1414772104,"274151322000068","019011112586793",44.57,12.00,0,296.36,513.98,12.3,9.9,0.057,220489.3,220489.3,303,0,0,0,L,1151911521,1,123.14,123.14,0100,10,0,0,0,0,0,0,141,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1414772129,233937.00
10/31/2014 12:15,2,0.385,ACTIVE,213.06,363.99,59.990,1414772104,"274151322000054","019011112586793",33.72,10.30,0,345.36,415.69,13.2,10.8,0.066,288243.1,288243.1,300,0,0,0,L,1151911521,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414772130,233938.00
10/31/2014 12:30,1,3.288,ACTIVE,214.2,340.38,60.03,1414773004,"040051121000097","019011112586793",30.45,8,0.446,300.93,450.17,99.6,95.7,0.458,105089.90000001,105101.29999999,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773006,233939.00
10/31/2014 12:30,1,3.317,ACTIVE,213.8,320.60,60.03,1414773004,"040051121000095","019011112586793",27.30,6,0.400,299.35,448.69,90.1,85.1,0.418,93612.9,93622.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773008,233940.00
10/31/2014 12:30,1,0.848,ACTIVE,214.3,406.13,60.03,1414773004,"033051125000132","019011112586793",43.61,6,0.216,305.42,452.87,36.8,29.1,0.076,91203.4,91206.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773009,233941.00
10/31/2014 12:30,1,1.746,ACTIVE,213.8,326.16,60.03,1414773004,"033051125000135","019011112586793",42.28,7,0.330,299.99,453.42,73.4,70.2,0.352,88546.099999964,88552.999999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773010,233942.00
10/31/2014 12:30,1,3.177,ACTIVE,214.1,342.36,60.00,1414773004,"040051121000116","019011112586793",17.41,6,0.286,299.71,452.05,55.0,55.8,0.381,103443.69999998,103451.19999998,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773012,233943.00
10/31/2014 12:30,1,2.211,ACTIVE,214.2,322.45,60.03,1414773004,"040051121000068","019011112586793",24.98,6,0.285,300.62,451.75,54.9,43.4,0.365,95037.5,95043.4,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773013,233944.00
10/31/2014 12:30,1,0.676,ACTIVE,214.2,365.10,60.03,1414773004,"033051125000118","019011112586793",47.21,6,0.204,307.90,456.93,31.7,33.0,0.221,117751.50000006,117754.80000007,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773014,233945.00
10/31/2014 12:30,1,1.461,ACTIVE,214.1,368.55,60.03,1414773004,"033051125000150","019011112586793",47.03,7,0.303,299.75,454.03,68.4,64.5,0.326,116854.29999995,116862.69999995,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773015,233946.00
10/31/2014 12:30,1,2.050,ACTIVE,214.6,334.82,60.00,1414773004,"040051121000185","019011112586793",30.93,6,0.278,304.25,450.65,63.1,59.2,0.301,105201.49999991,105209.49999991,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773017,233947.00
10/31/2014 12:30,1,3.290,ACTIVE,213.8,320.31,60.00,1414773004,"040051121000195","019011112586793",28.53,6,0.420,302.99,450.38,93.4,89.6,0.437,103666.69999999,103678.80000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773018,233948.00
10/31/2014 12:30,2,1.547,ACTIVE,212.83,381.73,60.006,1414773004,"274151322000083","019011112586793",35.25,10.00,0,330.93,415.09,55.3,51.5,0.384,290145.7,290145.7,302,0,0,0,L,1151911521,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773019,233949.00
10/31/2014 12:30,2,1.758,ACTIVE,213.51,397.96,60.001,1414773004,"274151322000076","019011112586793",35.64,11.00,0,331.53,420.80,63.7,59.6,0.446,304601.6,304601.6,299,0,0,0,L,1151911521,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773020,233950.00
10/31/2014 12:30,2,0.271,ALERT,212.83,500.15,60.006,1414773004,"274151322000094","019011112586793",48.23,9.70,0,295.16,510.67,13.5,11.1,0.071,221992.9,221992.9,305,0,0,0,L,1151911521,1,122.46,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414773022,233951.00
10/31/2014 12:30,2,1.969,ACTIVE,212.83,392.85,60.006,1414773004,"274151322000052","019011112586793",35.05,11.70,0,326.72,415.99,70.0,65.7,0.504,291642.4,291642.4,300,0,0,0,L,1151911521,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773023,233952.00
10/31/2014 12:30,2,1.379,ACTIVE,212.83,388.04,60.006,1414773004,"274151322000085","019011112586793",35.17,9.30,0,331.23,416.29,49.0,45.4,0.327,290992.2,290992.2,303,0,0,0,L,1151911521,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773024,233953.00
10/31/2014 12:30,2,1.314,ACTIVE,213.74,374.51,60.017,1414773004,"274151322000087","019011112586793",33.68,12.70,0,330.63,402.46,44.8,41.3,0.296,276300.9,276300.9,302,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773025,233954.00
10/31/2014 12:30,2,1.400,ACTIVE,212.61,378.12,60.006,1414773004,"274151322000088","019011112586793",35.01,10.30,0,330.63,414.49,49.6,46.0,0.318,282668.7,282668.7,302,0,0,0,L,1151911521,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773025,233955.00
10/31/2014 12:30,2,1.350,ACTIVE,213.51,377.82,60.022,1414773004,"274151322000095","019011112586793",34.75,8.50,0,330.33,412.08,47.6,44.0,0.314,301923.4,301923.4,301,0,0,0,L,1151911521,1,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773026,233956.00
10/31/2014 12:30,2,0.291,ALERT,213.51,502.55,60.006,1414773004,"274151322000068","019011112586793",48.68,12.30,0,333.33,514.58,14.2,11.8,0.062,220493.1,220493.1,305,0,0,0,L,1151911521,1,122.91,122.91,0001,11,0,0,0,0,0,0,134,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773028,233957.00
10/31/2014 12:30,2,1.400,ACTIVE,212.83,385.93,60.006,1414773004,"274151322000054","019011112586793",35.21,11.00,0,330.63,417.19,49.9,46.3,0.327,288249.1,288249.1,301,0,0,0,L,1151911521,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773029,233958.00
10/31/2014 12:45,1,1.342,ACTIVE,213.9,323.98,60.03,1414773904,"040051121000097","019011112586793",28.98,8,0.242,299.55,450.40,38.7,39.6,0.292,105101.29999999,105121.40000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773906,233959.00
10/31/2014 12:45,1,1.383,ACTIVE,213.4,345.35,60.03,1414773904,"040051121000095","019011112586793",25.67,7,0.213,298.77,448.50,35.3,29.2,0.230,93622.4,93640.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773908,233960.00
10/31/2014 12:45,1,0.560,ACTIVE,214.2,368.67,60.00,1414773904,"033051125000132","019011112586793",42.14,7,0.208,302.63,454.01,23.5,27.3,0.073,91206.7,91221.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773909,233961.00
10/31/2014 12:45,1,0.557,ACTIVE,213.4,405.64,60.00,1414773904,"033051125000135","019011112586793",42.08,8,0.147,300.99,455.32,23.3,18.6,0.068,88552.999999964,88567.999999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773910,233962.00
10/31/2014 12:45,1,1.126,ACTIVE,213.1,362.88,60.03,1414773904,"040051121000116","019011112586793",30.03,6,0.198,299.48,452.46,33.6,25.9,0.201,103451.19999998,103464.99999998,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773911,233963.00
10/31/2014 12:45,1,1.364,ACTIVE,213.6,382.50,60.03,1414773904,"040051121000068","019011112586793",25.84,7,0.211,300.56,451.13,35.0,30.5,0.078,95043.4,95060.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773913,233964.00
10/31/2014 12:45,1,0.283,ACTIVE,213.2,345.65,60.00,1414773904,"033051125000118","019011112586793",45.37,6,0.143,322.77,455.96,12.8,13.0,0.105,117754.80000007,117761.40000009,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773914,233965.00
10/31/2014 12:45,1,0.653,ACTIVE,213.7,374.74,60.03,1414773904,"033051125000150","019011112586793",45.83,7,0.187,301.00,457.11,29.8,23.3,0.167,116862.69999995,116878.29999995,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773915,233966.00
10/31/2014 12:45,1,1.048,ACTIVE,213.8,393.67,60.03,1414773904,"040051121000185","019011112586793",29.47,6,0.231,301.37,450.61,30.7,15.1,0.239,105209.49999991,105225.39999991,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773917,233967.00
10/31/2014 12:45,1,1.376,ACTIVE,214.0,385.96,60.03,1414773904,"040051121000195","019011112586793",27.29,7,0.233,300.91,451.26,37.3,29.1,0.143,103678.80000001,103699.30000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773918,233968.00
10/31/2014 12:45,2,0.666,ACTIVE,213.06,373.01,60.006,1414773904,"274151322000083","019011112586793",34.37,10.00,0,331.83,414.19,23.1,20.4,0.150,290157.6,290157.6,303,0,0,0,L,1151911521,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773919,233969.00
10/31/2014 12:45,2,0.797,ACTIVE,213.74,378.42,60.006,1414773904,"274151322000076","019011112586793",34.67,11.00,0,331.23,418.39,28.0,25.1,0.190,304616.1,304616.1,300,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773920,233970.00
10/31/2014 12:45,2,0.348,ALERT,213.06,476.10,60.012,1414773904,"274151322000094","019011112586793",45.40,11.00,0,328.52,513.38,16.0,13.5,0.084,221997.2,221997.2,307,0,0,0,L,1151911521,1,121.78,123.36,0001,9,0,0,0,0,0,0,225,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773922,233971.00
10/31/2014 12:45,2,0.918,ACTIVE,212.83,368.50,60.006,1414773904,"274151322000052","019011112586793",34.09,11.30,0,328.52,412.38,31.8,28.7,0.203,291658.2,291658.2,301,0,0,0,L,1151911521,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773923,233972.00
10/31/2014 12:45,2,0.697,ACTIVE,213.29,368.80,60.001,1414773904,"274151322000085","019011112586793",34.17,10.00,0,332.43,413.29,24.2,21.4,0.150,291003.8,291003.8,304,0,0,0,L,1151911521,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773924,233973.00
10/31/2014 12:45,2,0.551,ACTIVE,213.06,360.08,60.012,1414773904,"274151322000087","019011112586793",33.28,14.00,0,330.03,404.87,18.6,16.0,0.097,276310.4,276310.4,303,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773925,233974.00
10/31/2014 12:45,2,0.637,ACTIVE,212.61,367.00,60.001,1414773904,"274151322000088","019011112586793",33.72,10.70,0,331.23,413.89,21.7,19.0,0.128,282680.0,282680.0,303,0,0,0,L,1151911521,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773927,233975.00
10/31/2014 12:45,2,0.559,ACTIVE,213.29,367.30,60.006,1414773904,"274151322000095","019011112586793",34.21,9.30,0,330.33,413.89,19.4,16.8,0.115,301933.5,301933.5,302,0,0,0,L,1151911521,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773928,233976.00
10/31/2014 12:45,2,0.465,ALERT,213.74,482.12,60.017,1414773904,"274151322000068","019011112586793",45.82,13.00,0,387.14,514.28,21.4,18.7,0.119,220497.5,220497.5,307,0,0,0,L,1151911521,1,122.68,123.36,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773930,233977.00
10/31/2014 12:45,2,0.656,ACTIVE,213.06,367.00,60.006,1414773904,"274151322000054","019011112586793",34.09,11.70,0,330.93,415.69,22.7,20.0,0.133,288260.8,288260.8,302,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414773931,233978.00
10/31/2014 13:00,1,1.604,ACTIVE,214.0,418.84,60.03,1414774804,"040051121000097","019011112586793",28.94,7,0.279,299.69,450.48,46.2,36.1,0.095,105121.40000001,105131.49999997,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774806,233979.00
10/31/2014 13:00,1,1.649,ACTIVE,214.1,390.39,60.03,1414774804,"040051121000095","019011112586793",25.45,6,0.245,298.35,449.05,41.7,33.3,0.105,93640.3,93649.1,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774808,233980.00
10/31/2014 13:00,1,0.935,ACTIVE,213.8,402.52,60.00,1414774804,"033051125000132","019011112586793",40.17,6,0.233,304.60,452.11,37.4,30.5,0.101,91221.7,91228.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774809,233981.00
10/31/2014 13:00,1,0.897,ACTIVE,213.8,367.78,60.03,1414774804,"033051125000135","019011112586793",40.22,7,0.212,301.93,453.00,35.9,28.3,0.196,88567.999999964,88574.699999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774810,233982.00
10/31/2014 13:00,1,1.393,ACTIVE,214.1,331.19,60.03,1414774804,"040051121000116","019011112586793",29.95,5,0.264,302.60,451.20,41.5,40.4,0.324,103464.99999998,103473.59999998,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774811,233983.00
10/31/2014 13:00,1,1.619,ACTIVE,214.2,405.49,60.03,1414774804,"040051121000068","019011112586793",25.91,6,0.257,301.51,449.70,41.7,32.4,0.130,95060.5,95069.9,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774813,233984.00
10/31/2014 13:00,1,0.349,ACTIVE,213.5,393.89,60.00,1414774804,"033051125000118","019011112586793",45.58,6,0.126,321.60,448.02,15.8,9.7,0.012,117761.40000009,117764.50000005,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774814,233985.00
10/31/2014 13:00,1,0.774,ACTIVE,214.0,383.09,60.03,1414774804,"033051125000150","019011112586793",46.13,6,0.210,320.92,454.13,35.5,36.3,0.132,116878.29999995,116886.09999995,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774815,233986.00
10/31/2014 13:00,1,1.249,ACTIVE,214.2,369.62,60.03,1414774804,"040051121000185","019011112586793",29.57,6,0.217,303.19,448.98,36.7,34.3,0.210,105225.39999991,105233.09999991,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774817,233987.00
10/31/2014 13:00,1,1.597,ACTIVE,214.2,400.55,60.03,1414774804,"040051121000195","019011112586793",27.89,6,0.279,302.81,450.28,44.3,35.1,0.170,103699.30000001,103709.40000003,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774818,233988.00
10/31/2014 13:00,2,0.803,ACTIVE,213.06,373.31,60.017,1414774804,"274151322000083","019011112586793",34.57,9.30,0,324.92,408.78,28.2,25.3,0.190,290163.9,290163.9,304,0,0,0,L,1151911521,1,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774819,233989.00
10/31/2014 13:00,2,0.943,ACTIVE,213.51,383.83,60.022,1414774804,"274151322000076","019011112586793",35.17,10.30,0,327.32,419.30,33.6,30.6,0.221,304623.6,304623.6,301,0,0,0,L,1151911521,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774820,233990.00
10/31/2014 13:00,2,0.441,ACTIVE,213.29,480.91,60.017,1414774804,"274151322000094","019011112586793",46.08,10.70,0,330.03,508.27,20.7,18.1,0.128,222001.5,222001.5,309,0,0,0,L,1151911521,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774821,233991.00
10/31/2014 13:00,2,1.133,ACTIVE,213.29,375.41,60.028,1414774804,"274151322000052","019011112586793",33.97,10.30,0,328.52,408.78,38.9,35.7,0.256,291666.9,291666.9,302,0,0,0,L,1151911521,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774822,233992.00
10/31/2014 13:00,2,0.834,ACTIVE,213.06,370.60,60.022,1414774804,"274151322000085","019011112586793",34.43,9.30,0,326.42,408.48,29.3,26.3,0.177,291010.2,291010.2,305,0,0,0,L,1151911521,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774823,233993.00
10/31/2014 13:00,2,0.672,ACTIVE,213.06,366.40,60.017,1414774804,"274151322000087","019011112586793",33.79,14.00,0,330.93,397.35,23.0,20.3,0.137,276315.3,276315.3,304,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774824,233994.00
10/31/2014 13:00,2,0.766,ACTIVE,212.61,371.51,60.028,1414774804,"274151322000088","019011112586793",34.23,9.70,0,325.82,403.97,26.6,23.7,0.177,282685.8,282685.8,304,0,0,0,L,1151911521,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774825,233995.00
10/31/2014 13:00,2,0.660,ACTIVE,213.06,372.71,60.028,1414774804,"274151322000095","019011112586793",34.61,8.50,0,330.93,406.07,23.1,20.4,0.146,301938.5,301938.5,303,0,0,0,L,1151911521,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774826,233996.00
10/31/2014 13:00,2,0.279,ALERT,213.96,495.04,60.012,1414774804,"274151322000068","019011112586793",47.55,12.30,0,332.73,510.67,13.2,10.8,0.057,220502.7,220502.7,309,0,0,0,L,1151911521,1,122.91,123.36,0001,10,0,0,0,0,0,0,1,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774827,233997.00
10/31/2014 13:00,2,0.820,ACTIVE,213.06,376.62,60.028,1414774804,"274151322000054","019011112586793",34.41,10.70,0,325.82,407.27,28.6,25.7,0.181,288267.0,288267.0,303,0,0,0,L,1151911521,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414774828,233998.00
10/31/2014 13:15,1,1.698,ACTIVE,214.6,382.59,60.03,1414775704,"040051121000097","019011112586793",28.71,7,0.287,300.35,450.98,48.5,49.1,0.238,105131.49999997,105144.40000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775706,233999.00
10/31/2014 13:15,1,1.741,ACTIVE,213.8,351.35,60.00,1414775704,"040051121000095","019011112586793",25.39,6,0.272,298.61,448.11,44.0,44.7,0.274,93649.1,93661,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775708,234000.00
10/31/2014 13:15,1,1.052,ACTIVE,214.4,379.74,60.03,1414775704,"033051125000132","019011112586793",39.22,6,0.254,303.10,452.54,41.0,38.1,0.164,91228.5,91240.1,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775709,234001.00
10/31/2014 13:15,1,1.000,ACTIVE,214.0,394.57,60.03,1414775704,"033051125000135","019011112586793",39.70,7,0.245,302.21,452.02,39.5,31.2,0.098,88574.699999964,88585.399999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775710,234002.00
10/31/2014 13:15,1,1.633,ACTIVE,214.1,420.09,60.03,1414775704,"040051121000116","019011112586793",29.02,6,0.288,300.29,449.94,47.1,41.9,0.142,103473.59999998,103485.79999998,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775712,234003.00
10/31/2014 13:15,1,1.769,ACTIVE,214.3,421.83,60.03,1414775704,"040051121000068","019011112586793",25.35,6,0.265,301.97,451.05,44.6,34.5,0.090,95069.9,95082.6,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775713,234004.00
10/31/2014 13:15,1,0.385,ACTIVE,213.9,406.83,60.03,1414775704,"033051125000118","019011112586793",46.88,6,0.108,323.89,449.99,17.9,9.4,0.011,117764.50000005,117769.40000009,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775714,234005.00
10/31/2014 13:15,1,0.883,ACTIVE,214.2,394.49,60.00,1414775704,"033051125000150","019011112586793",46.04,7,0.247,302.37,454.31,40.4,31.4,0.249,116886.09999995,116896.79999995,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775716,234006.00
10/31/2014 13:15,1,1.464,ACTIVE,214.5,370.80,60.03,1414775704,"040051121000185","019011112586793",29.09,6,0.247,302.43,449.06,42.3,32.7,0.276,105233.09999991,105244.09999991,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775718,234007.00
10/31/2014 13:15,1,1.738,ACTIVE,214.3,398.55,60.00,1414775704,"040051121000195","019011112586793",27.59,6,0.292,302.21,451.18,47.7,48.5,0.308,103709.40000003,103723.30000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775719,234008.00
10/31/2014 13:15,2,0.881,ACTIVE,213.29,373.31,60.012,1414775704,"274151322000083","019011112586793",34.59,9.30,0,332.73,413.59,30.9,27.9,0.208,290172.4,290172.4,306,0,0,0,L,1151911521,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775720,234009.00
10/31/2014 13:15,2,1.068,ACTIVE,214.19,377.52,60.012,1414775704,"274151322000076","019011112586793",35.01,10.30,0,332.43,416.89,37.9,34.6,0.247,304634.2,304634.2,303,0,0,0,L,1151911521,1,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775722,234010.00
10/31/2014 13:15,2,0.264,ALERT,213.29,491.43,60.012,1414775704,"274151322000094","019011112586793",47.25,11.00,0,330.33,511.27,12.8,10.5,0.066,222007.1,222007.1,311,0,0,0,L,1151911521,1,122.46,123.36,0001,8,0,0,0,0,0,0,2,1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775725,234011.00
10/31/2014 13:15,2,1.293,ACTIVE,213.06,367.90,60.017,1414775704,"274151322000052","019011112586793",33.73,10.30,0,328.82,410.28,44.1,40.7,0.296,291679.1,291679.1,304,0,0,0,L,1151911521,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775726,234012.00
10/31/2014 13:15,2,0.920,ACTIVE,213.29,369.70,60.033,1414775704,"274151322000085","019011112586793",34.29,9.70,0,331.23,412.68,32.0,29.0,0.203,291019.2,291019.2,307,0,0,0,L,1151911521,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775728,234013.00
10/31/2014 13:15,2,0.754,ACTIVE,213.29,371.21,60.012,1414775704,"274151322000087","019011112586793",34.23,15.00,0,332.13,412.68,26.1,23.3,0.172,276322.4,276322.4,306,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775729,234014.00
10/31/2014 13:15,2,0.822,ACTIVE,212.61,370.00,60.017,1414775704,"274151322000088","019011112586793",33.97,9.70,0,331.23,412.68,28.3,25.4,0.186,282694.0,282694.0,306,0,0,0,L,1151911521,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775731,234015.00
10/31/2014 13:15,2,0.695,ACTIVE,213.06,374.81,60.038,1414775704,"274151322000095","019011112586793",34.89,8.50,0,329.43,419.30,24.6,21.8,0.155,301945.5,301945.5,305,0,0,0,L,1151911521,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775733,234016.00
10/31/2014 13:15,2,0.270,ALERT,213.96,493.84,60.012,1414775704,"274151322000068","019011112586793",47.47,12.70,0,377.22,512.17,13.2,10.8,0.062,220507.1,220507.1,312,0,0,0,L,1151911521,1,122.91,123.36,0001,11,0,0,0,0,0,0,50,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775735,234017.00
