ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 13:15,2,0.883,ACTIVE,213.06,371.51,60.012,1414775704,"274151322000054","019011112586793",34.41,10.70,0,331.23,411.48,30.8,27.8,0.199,288275.8,288275.8,305,0,0,0,L,1151911521,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414775737,234018.00
10/31/2014 13:30,1,1.598,ACTIVE,215.0,424.80,60.03,1414776604,"040051121000097","019011112586793",28.84,7,0.277,301.75,448.83,45.8,35.8,0.119,105144.40000001,105155.40000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776606,234019.00
10/31/2014 13:30,1,1.640,ACTIVE,214.2,340.09,60.03,1414776604,"040051121000095","019011112586793",25.45,6,0.261,298.49,447.91,41.5,40.8,0.297,93661,93671,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776607,234020.00
10/31/2014 13:30,1,1.021,ACTIVE,214.8,379.23,60.03,1414776604,"033051125000132","019011112586793",38.69,7,0.251,305.04,449.11,39.3,30.8,0.222,91240.1,91249.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776609,234021.00
10/31/2014 13:30,1,1.002,ACTIVE,214.8,390.91,60.03,1414776604,"033051125000135","019011112586793",38.53,7,0.253,302.14,452.96,38.4,30.5,0.097,88585.399999964,88594.999999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776610,234022.00
10/31/2014 13:30,1,1.590,ACTIVE,214.2,370.48,60.03,1414776604,"040051121000116","019011112586793",28.58,6,0.263,301.72,449.12,45.2,39.9,0.229,103485.79999998,103496.19999998,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776611,234023.00
10/31/2014 13:30,1,1.632,ACTIVE,215.2,358.68,60.03,1414776604,"040051121000068","019011112586793",25.57,6,0.264,301.53,450.74,41.5,41.7,0.283,95082.6,95092.9,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776613,234024.00
10/31/2014 13:30,1,0.398,ACTIVE,214.2,393.89,60.03,1414776604,"033051125000118","019011112586793",45.37,6,0.149,324.76,445.47,17.9,21.8,0.162,117769.40000009,117773.50000005,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776614,234025.00
10/31/2014 13:30,1,0.887,ACTIVE,214.6,374.11,60.03,1414776604,"033051125000150","019011112586793",45.78,6,0.262,304.35,455.88,40.4,41.7,0.227,116896.79999995,116906.09999995,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776615,234026.00
10/31/2014 13:30,1,1.465,ACTIVE,214.6,357.50,60.03,1414776604,"040051121000185","019011112586793",28.39,6,0.265,303.03,450.83,41.4,42.1,0.238,105244.09999991,105253.69999991,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776616,234027.00
10/31/2014 13:30,1,1.577,ACTIVE,214.4,342.89,60.03,1414776604,"040051121000195","019011112586793",27.81,6,0.288,300.10,451.87,43.6,34.6,0.350,103723.30000001,103734.40000003,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776618,234028.00
10/31/2014 13:30,2,0.865,ACTIVE,213.74,379.32,60.022,1414776604,"274151322000083","019011112586793",34.57,9.70,0,332.73,403.67,30.2,27.3,0.212,290179.8,290179.8,307,0,0,0,L,1151911521,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776619,234029.00
10/31/2014 13:30,2,1.045,ACTIVE,214.19,376.31,60.022,1414776604,"274151322000076","019011112586793",34.89,10.00,0,365.19,413.29,36.9,33.7,0.247,304643.1,304643.1,304,0,0,0,L,1151911521,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776620,234030.00
10/31/2014 13:30,2,0.570,ACTIVE,213.74,476.41,60.017,1414776604,"274151322000094","019011112586793",45.40,11.30,0,449.65,505.86,26.3,23.4,0.164,222011.1,222011.1,313,0,0,0,L,1151911521,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776621,234031.00
10/31/2014 13:30,2,1.291,ACTIVE,213.29,368.50,60.028,1414776604,"274151322000052","019011112586793",33.70,10.30,0,353.47,402.46,44.2,40.7,0.301,291690.1,291690.1,305,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776622,234032.00
10/31/2014 13:30,2,0.928,ACTIVE,213.74,366.10,60.022,1414776604,"274151322000085","019011112586793",34.05,9.70,0,333.93,404.57,31.9,28.9,0.199,291027.0,291027.0,308,0,0,0,L,1151911521,1,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776623,234033.00
10/31/2014 13:30,2,0.811,ACTIVE,213.74,370.90,60.028,1414776604,"274151322000087","019011112586793",34.01,15.50,0,329.73,399.16,28.0,25.1,0.181,276329.0,276329.0,307,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776624,234034.00
10/31/2014 13:30,2,0.816,ACTIVE,213.06,373.91,60.022,1414776604,"274151322000088","019011112586793",34.09,10.00,0,329.13,400.36,28.1,25.2,0.181,282700.8,282700.8,307,0,0,0,L,1151911521,1,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776625,234035.00
10/31/2014 13:30,2,0.695,ACTIVE,213.51,375.11,60.017,1414776604,"274151322000095","019011112586793",34.85,9.00,0,329.43,404.27,24.5,21.7,0.159,301951.4,301951.4,306,0,0,0,L,1151911521,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776626,234036.00
10/31/2014 13:30,2,0.670,ACTIVE,214.41,479.11,60.022,1414776604,"274151322000068","019011112586793",45.52,12.70,0,448.45,507.66,30.9,27.9,0.190,220511.7,220511.7,314,0,0,0,L,1151911521,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776627,234037.00
10/31/2014 13:30,2,0.916,ACTIVE,213.29,339.34,60.017,1414776604,"274151322000054","019011112586793",27.49,10.70,0,330.03,403.97,25.8,23.0,0.172,288283.4,288283.4,306,0,0,0,L,1151911521,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414776628,234038.00
10/31/2014 13:45,1,6.888,ACTIVE,216.8,374.12,60.03,1414777505,"040051121000097","019011112586793",29.61,9,0.915,301.68,450.58,202.9,196.8,0.894,105155.40000001,105176.69999996,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777507,234039.00
10/31/2014 13:45,1,7.631,ACTIVE,216.3,322.76,60.03,1414777505,"040051121000095","019011112586793",24.30,9,0.836,300.41,448.11,184.5,179.6,0.816,93671,93690.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777508,234040.00
10/31/2014 13:45,1,4.945,ACTIVE,216.8,339.98,60.03,1414777505,"033051125000132","019011112586793",37.26,9,0.824,302.72,451.56,183.3,177.4,0.810,91249.5,91268.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777510,234041.00
10/31/2014 13:45,1,4.951,ACTIVE,216.6,325.10,60.03,1414777505,"033051125000135","019011112586793",36.74,10,0.816,301.43,452.23,181.0,175.5,0.800,88594.999999964,88613.599999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777511,234042.00
10/31/2014 13:45,1,8.020,ACTIVE,216.0,345.94,60.03,1414777505,"040051121000116","019011112586793",25.45,8,0.919,302.14,450.30,203.1,197.2,0.900,103496.19999998,103517.79999998,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777513,234043.00
10/31/2014 13:45,1,7.901,ACTIVE,216.4,354.24,60.03,1414777505,"040051121000068","019011112586793",24.17,9,0.859,304.17,449.97,190.0,184.8,0.845,95092.9,95112.9,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777514,234044.00
10/31/2014 13:45,1,2.416,ACTIVE,215.8,380.63,60.03,1414777505,"033051125000118","019011112586793",47.50,8,0.517,309.07,452.39,114.2,110.6,0.519,117773.50000005,117783.30000006,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777515,234045.00
10/31/2014 13:45,1,5.364,ACTIVE,217.0,386.74,60.03,1414777505,"033051125000150","019011112586793",38.03,9,0.916,312.87,453.89,203.0,197.4,0.891,116906.09999995,116926.99999995,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777516,234046.00
10/31/2014 13:45,1,6.870,ACTIVE,217.3,387.56,60.03,1414777505,"040051121000185","019011112586793",29.74,9,0.910,303.81,448.74,203.3,196.5,0.889,105253.69999991,105274.59999991,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777518,234047.00
10/31/2014 13:45,1,6.842,ACTIVE,216.7,316.96,60.03,1414777505,"040051121000195","019011112586793",29.79,9,0.918,303.92,450.72,202.8,197.3,0.899,103734.40000003,103755.99999999,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777519,234048.00
10/31/2014 13:45,2,4.965,ACTIVE,215.77,378.72,60.012,1414777505,"274151322000083","019011112586793",33.95,15.30,0,359.18,414.79,170.9,163.0,0.681,290195.0,290195.0,308,0,0,0,L,1151911521,1,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777520,234049.00
10/31/2014 13:45,2,5.775,ACTIVE,216.90,387.14,60.012,1414777505,"274151322000076","019011112586793",34.07,15.80,0,333.03,424.41,199.1,190.3,0.751,304661.8,304661.8,305,0,0,0,L,1151911521,1,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777521,234050.00
10/31/2014 13:45,2,0.336,ALERT,216.00,500.75,60.012,1414777505,"274151322000094","019011112586793",49.26,12.30,0,333.93,517.58,16.6,14.1,0.084,222015.6,222015.6,314,0,0,0,L,1151911521,1,123.59,124.27,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777523,234051.00
10/31/2014 13:45,2,7.047,ACTIVE,215.77,360.38,60.012,1414777505,"274151322000052","019011112586793",32.07,17.00,0,330.93,415.99,228.7,218.8,0.884,291712.4,291712.4,306,0,0,0,L,1151911521,1,123.59,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777524,234052.00
10/31/2014 13:45,2,6.449,ACTIVE,216.00,363.09,60.017,1414777505,"274151322000085","019011112586793",32.72,15.00,0,343.25,414.19,213.7,204.4,0.818,291043.4,291043.4,309,0,0,0,L,1151911521,1,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777525,234053.00
10/31/2014 13:45,2,4.758,ACTIVE,215.77,379.32,60.012,1414777505,"274151322000087","019011112586793",34.73,21.00,0,350.77,412.08,166.9,159.1,0.632,276343.7,276343.7,308,0,0,0,L,1151911521,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777526,234054.00
10/31/2014 13:45,2,4.721,ACTIVE,215.54,380.82,60.012,1414777505,"274151322000088","019011112586793",33.85,14.30,0,351.97,410.88,161.9,154.4,0.592,282715.5,282715.5,308,0,0,0,L,1151911521,1,124.49,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777527,234055.00
10/31/2014 13:45,2,3.936,ACTIVE,215.77,384.73,60.022,1414777505,"274151322000095","019011112586793",35.48,14.30,0,359.78,420.20,141.3,134.5,0.526,301964.0,301964.0,307,0,0,0,L,1151911521,1,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777527,234056.00
10/31/2014 13:45,2,0.301,ALERT,216.90,501.95,60.017,1414777505,"274151322000068","019011112586793",48.98,13.30,0,331.53,518.49,15.1,12.6,0.066,220516.8,220516.8,315,0,0,0,L,1151911521,1,124.72,124.49,0001,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777529,234057.00
10/31/2014 13:45,2,5.227,ACTIVE,216.00,377.82,59.985,1414777505,"274151322000054","019011112586793",33.66,16.00,0,330.03,413.59,178.2,170.1,0.672,288299.7,288299.7,307,0,0,0,L,1151911521,1,124.27,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414777530,234058.00
10/31/2014 14:00,1,1.619,ACTIVE,213.6,380.42,60.03,1414778406,"040051121000097","019011112586793",28.44,9,0.289,300.76,450.15,45.8,37.5,0.205,105176.69999996,105197.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778409,234059.00
10/31/2014 14:00,1,1.646,ACTIVE,213.6,357.79,60.03,1414778406,"040051121000095","019011112586793",25.18,9,0.238,299.51,446.46,41.2,36.0,0.205,93690.5,93708.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778411,234060.00
10/31/2014 14:00,1,1.064,ACTIVE,213.6,377.47,60.03,1414778406,"033051125000132","019011112586793",37.20,9,0.245,302.41,451.05,39.4,30.8,0.253,91268.5,91286,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778413,234061.00
10/31/2014 14:00,1,1.026,ACTIVE,214.3,343.59,60.03,1414778406,"033051125000135","019011112586793",37.63,9,0.246,301.81,453.02,38.4,38.9,0.272,88613.599999964,88630.399999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778415,234062.00
10/31/2014 14:00,1,1.623,ACTIVE,213.7,420.22,60.03,1414778406,"040051121000116","019011112586793",27.94,7,0.279,301.48,450.14,45.1,34.8,0.091,103517.79999998,103537.49999998,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778417,234063.00
10/31/2014 14:00,1,1.620,ACTIVE,214.2,395.44,60.03,1414778406,"040051121000068","019011112586793",25.34,9,0.240,302.85,450.45,40.8,32.5,0.099,95112.9,95130.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778419,234064.00
10/31/2014 14:00,1,0.614,ACTIVE,214.1,368.13,60.03,1414778406,"033051125000118","019011112586793",46.17,9,0.181,305.21,455.50,28.2,28.8,0.191,117783.30000006,117795.20000004,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778421,234065.00
10/31/2014 14:00,1,1.205,ACTIVE,213.9,393.33,60.03,1414778406,"033051125000150","019011112586793",41.93,9,0.327,302.44,453.74,50.2,41.8,0.230,116926.99999995,116947.99999995,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778422,234066.00
10/31/2014 14:00,1,1.582,ACTIVE,214.0,358.16,60.03,1414778406,"040051121000185","019011112586793",26.75,9,0.255,301.77,450.79,42.1,41.2,0.229,105274.59999991,105293.79999991,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778424,234067.00
10/31/2014 14:00,1,1.564,ACTIVE,214.1,355.20,60.03,1414778406,"040051121000195","019011112586793",27.44,9,0.281,302.95,451.54,42.7,44.4,0.298,103755.99999999,103775.10000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778426,234068.00
10/31/2014 14:00,2,1.205,ACTIVE,213.29,368.20,60.022,1414778406,"274151322000083","019011112586793",33.56,13.00,0,333.03,407.57,41.0,37.6,0.287,290212.5,290212.5,309,0,0,0,L,1151911521,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778427,234069.00
10/31/2014 14:00,2,1.443,ACTIVE,213.74,366.70,60.028,1414778406,"274151322000076","019011112586793",33.72,14.00,0,332.13,417.79,49.4,45.8,0.331,304682.8,304682.8,306,0,0,0,L,1151911521,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778428,234070.00
10/31/2014 14:00,2,0.838,ALERT,213.06,467.39,60.022,1414778406,"274151322000094","019011112586793",44.45,13.70,0,336.34,517.88,37.8,34.5,0.247,222024.5,222024.5,316,0,0,0,L,1151911521,1,122.01,123.59,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778430,234071.00
10/31/2014 14:00,2,1.672,ACTIVE,212.61,348.96,60.059,1414778406,"274151322000052","019011112586793",31.47,14.70,0,332.73,407.57,53.3,49.5,0.367,291735.8,291735.8,307,0,0,0,L,1151911521,1,121.55,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778431,234072.00
10/31/2014 14:00,2,1.660,ACTIVE,213.29,345.66,60.022,1414778406,"274151322000085","019011112586793",31.39,13.70,0,334.84,410.88,52.8,49.0,0.362,291066.2,291066.2,310,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778431,234073.00
10/31/2014 14:00,2,1.160,ACTIVE,213.29,363.69,60.038,1414778406,"274151322000087","019011112586793",33.44,20.00,0,332.13,414.19,39.4,36.1,0.261,276361.4,276361.4,309,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778432,234074.00
10/31/2014 14:00,2,1.154,ACTIVE,212.83,361.29,60.028,1414778406,"274151322000088","019011112586793",33.24,13.30,0,331.23,406.97,38.8,35.6,0.256,282732.2,282732.2,309,0,0,0,L,1151911521,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778433,234075.00
10/31/2014 14:00,2,0.971,ACTIVE,213.06,371.81,60.028,1414778406,"274151322000095","019011112586793",34.39,12.30,0,332.73,415.39,33.9,30.8,0.221,301978.5,301978.5,308,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778434,234076.00
10/31/2014 14:00,2,1.041,ALERT,213.74,461.08,60.033,1414778406,"274151322000068","019011112586793",43.32,15.00,0,394.05,519.09,45.8,42.3,0.301,220527.2,220527.2,317,0,0,0,L,1151911521,1,122.46,123.59,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778436,234077.00
10/31/2014 14:00,2,1.275,ACTIVE,213.29,362.49,60.028,1414778406,"274151322000054","019011112586793",33.26,14.30,0,330.93,409.98,43.0,39.5,0.296,288318.2,288318.2,308,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414778437,234078.00
10/31/2014 14:15,1,2.182,ACTIVE,214.7,372.65,60.00,1414779304,"040051121000097","019011112586793",29.04,8,0.387,299.77,448.41,63.0,69.4,0.219,105197.1,105207.6,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779307,234079.00
10/31/2014 14:15,1,2.160,ACTIVE,214.2,336.11,60.00,1414779304,"040051121000095","019011112586793",25.92,7,0.302,300.49,446.19,55.7,59.7,0.269,93708.3,93717.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779308,234080.00
10/31/2014 14:15,1,1.483,ACTIVE,215.1,373.40,60.03,1414779304,"033051125000132","019011112586793",36.21,8,0.275,304.36,448.77,53.4,54.0,0.166,91286,91294.9,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779309,234081.00
10/31/2014 14:15,1,1.396,ACTIVE,214.5,418.06,60.03,1414779304,"033051125000135","019011112586793",38.38,9,0.340,304.33,449.95,53.3,56.4,0.144,88630.399999964,88639.199999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779311,234082.00
10/31/2014 14:15,1,2.161,ACTIVE,214.3,313.68,60.00,1414779304,"040051121000116","019011112586793",28.91,6,0.372,298.05,447.91,62.1,66.8,0.387,103537.49999998,103547.89999998,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779312,234083.00
10/31/2014 14:15,1,2.173,ACTIVE,214.5,337.38,60.00,1414779304,"040051121000068","019011112586793",25.85,8,0.288,304.00,448.09,55.9,52.3,0.380,95130.8,95140.1,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779313,234084.00
10/31/2014 14:15,1,0.848,ACTIVE,214.6,358.27,60.00,1414779304,"033051125000118","019011112586793",46.88,7,0.252,323.57,443.85,39.5,41.7,0.312,117795.20000004,117801.70000004,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779315,234085.00
10/31/2014 14:15,1,1.673,ACTIVE,213.9,395.54,60.03,1414779304,"033051125000150","019011112586793",32.56,8,0.282,302.81,449.81,54.2,61.4,0.112,116947.99999995,116959.69999995,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779316,234086.00
10/31/2014 14:15,1,2.186,ACTIVE,214.9,327.05,60.00,1414779304,"040051121000185","019011112586793",26.95,7,0.363,301.92,445.10,58.6,53.5,0.363,105293.79999991,105303.29999991,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779317,234087.00
10/31/2014 14:15,1,2.129,ACTIVE,213.9,407.09,60.00,1414779304,"040051121000195","019011112586793",28.38,7,0.315,300.37,448.85,60.1,53.7,0.278,103775.10000001,103785.19999997,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779319,234088.00
10/31/2014 14:15,2,1.580,ACTIVE,213.74,383.53,59.990,1414779304,"274151322000083","019011112586793",34.21,12.00,0,329.73,393.15,54.8,51.0,0.384,290222.4,290222.4,310,0,0,0,L,1151911521,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779319,234089.00
10/31/2014 14:15,2,1.982,ACTIVE,214.19,378.42,59.996,1414779304,"274151322000076","019011112586793",34.01,12.30,0,354.67,397.35,68.3,64.0,0.468,304694.6,304694.6,307,0,0,0,L,1151911521,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779320,234090.00
10/31/2014 14:15,2,1.146,ACTIVE,213.74,478.21,59.996,1414779304,"274151322000094","019011112586793",45.44,13.30,0,332.13,496.24,52.7,48.9,0.354,222033.3,222033.3,318,0,0,0,L,1151911521,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779321,234091.00
10/31/2014 14:15,2,2.229,ACTIVE,213.51,356.78,60.006,1414779304,"274151322000052","019011112586793",32.12,12.30,0,332.73,382.93,72.4,68.0,0.508,291748.4,291748.4,308,0,0,0,L,1151911521,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779322,234092.00
10/31/2014 14:15,2,2.262,ACTIVE,213.96,356.78,59.990,1414779304,"274151322000085","019011112586793",31.95,12.00,0,331.23,381.42,73.1,68.7,0.499,291078.7,291078.7,311,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779323,234093.00
10/31/2014 14:15,2,1.527,ACTIVE,213.74,380.52,59.996,1414779304,"274151322000087","019011112586793",34.03,20.00,0,329.43,390.14,52.7,48.9,0.354,276370.5,276370.5,310,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779324,234094.00
10/31/2014 14:15,2,1.557,ACTIVE,213.51,380.82,59.996,1414779304,"274151322000088","019011112586793",34.03,12.00,0,328.82,390.74,53.8,50.0,0.354,282741.3,282741.3,310,0,0,0,L,1151911521,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779325,234095.00
10/31/2014 14:15,2,1.309,ACTIVE,213.51,384.13,59.996,1414779304,"274151322000095","019011112586793",35.03,11.30,0,331.23,395.85,46.3,42.8,0.305,301986.4,301986.4,309,0,0,0,L,1151911521,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779326,234096.00
10/31/2014 14:15,2,1.467,ACTIVE,214.41,461.98,59.996,1414779304,"274151322000068","019011112586793",43.67,14.30,0,331.83,483.62,64.8,60.6,0.429,220538.1,220538.1,319,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779327,234097.00
10/31/2014 14:15,2,1.719,ACTIVE,213.51,370.90,60.001,1414779304,"274151322000054","019011112586793",33.95,13.00,0,328.22,392.85,59.1,55.2,0.407,288328.3,288328.3,309,0,0,0,L,1151911521,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414779328,234098.00
10/31/2014 14:30,1,1.433,ACTIVE,214.3,367.82,60.00,1414780204,"040051121000097","019011112586793",28.23,9,0.258,299.63,451.09,40.2,40.6,0.262,105207.6,105223.99999998,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780206,234099.00
10/31/2014 14:30,1,1.439,ACTIVE,213.8,361.20,60.03,1414780204,"040051121000095","019011112586793",24.96,8,0.198,297.63,447.68,35.7,34.6,0.184,93717.5,93731.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780207,234100.00
10/31/2014 14:30,1,0.930,ACTIVE,214.2,376.44,60.03,1414780204,"033051125000132","019011112586793",37.67,8,0.220,299.36,451.18,34.8,27.3,0.105,91294.9,91308.8,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780208,234101.00
10/31/2014 14:30,1,0.918,ACTIVE,213.7,325.71,60.03,1414780204,"033051125000135","019011112586793",37.22,9,0.214,300.22,452.37,34.0,26.8,0.270,88639.199999964,88653.199999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780210,234102.00
10/31/2014 14:30,1,1.446,ACTIVE,213.9,369.93,60.00,1414780204,"040051121000116","019011112586793",27.83,6,0.242,297.18,451.63,40.0,32.1,0.190,103547.89999998,103564.09999998,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780211,234103.00
10/31/2014 14:30,1,1.424,ACTIVE,214.1,324.52,60.00,1414780204,"040051121000068","019011112586793",25.07,8,0.217,301.68,450.37,35.5,35.7,0.273,95140.1,95154.6,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780212,234104.00
10/31/2014 14:30,1,0.482,ACTIVE,214.2,369.26,60.03,1414780204,"033051125000118","019011112586793",45.43,7,0.191,302.80,454.56,21.8,22.2,0.092,117801.70000004,117810.80000006,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780214,234105.00
10/31/2014 14:30,1,1.078,ACTIVE,213.6,395.18,60.03,1414780204,"033051125000150","019011112586793",42.03,8,0.270,300.51,452.15,45.1,35.5,0.145,116959.69999995,116976.59999995,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780215,234106.00
10/31/2014 14:30,1,1.391,ACTIVE,214.4,378.07,60.03,1414780204,"040051121000185","019011112586793",27.30,7,0.227,301.00,447.25,37.8,29.6,0.112,105303.29999991,105318.39999991,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780217,234107.00
10/31/2014 14:30,1,1.415,ACTIVE,214.2,369.70,60.03,1414780204,"040051121000195","019011112586793",27.20,8,0.238,301.24,451.17,38.3,39.9,0.159,103785.19999997,103801.29999999,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780218,234108.00
10/31/2014 14:30,2,0.814,ACTIVE,213.06,375.71,60.006,1414780204,"274151322000083","019011112586793",34.37,12.30,0,330.33,411.48,28.4,25.5,0.181,290235.0,290235.0,311,0,0,0,L,1151911521,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780219,234109.00
10/31/2014 14:30,2,1.227,ACTIVE,213.96,372.11,60.022,1414780204,"274151322000076","019011112586793",33.54,13.70,0,330.93,412.98,41.6,38.3,0.278,304711.9,304711.9,308,0,0,0,L,1151911521,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780220,234110.00
10/31/2014 14:30,2,0.256,ALERT,213.51,488.73,60.022,1414780204,"274151322000094","019011112586793",46.89,13.00,0,383.53,514.58,12.3,10.0,0.057,222040.6,222040.6,319,0,0,0,L,1151911521,1,121.78,123.81,0001,10,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780222,234111.00
10/31/2014 14:30,2,1.375,ACTIVE,213.51,360.38,60.017,1414780204,"274151322000052","019011112586793",32.20,14.00,0,327.92,399.76,44.9,41.4,0.296,291767.0,291767.0,309,0,0,0,L,1151911521,1,121.78,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780222,234112.00
10/31/2014 14:30,2,1.471,ACTIVE,213.51,348.06,60.038,1414780204,"274151322000085","019011112586793",31.27,13.00,0,328.22,396.75,46.6,43.1,0.314,291097.8,291097.8,312,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780224,234113.00
10/31/2014 14:30,2,0.865,ACTIVE,213.29,363.09,60.017,1414780204,"274151322000087","019011112586793",33.68,21.00,0,330.33,407.57,29.5,26.6,0.181,276383.3,276383.3,311,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780225,234114.00
10/31/2014 14:30,2,0.865,ACTIVE,212.83,364.89,60.017,1414780204,"274151322000088","019011112586793",33.46,12.30,0,328.52,408.48,29.3,26.3,0.177,282754.2,282754.2,311,0,0,0,L,1151911521,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780226,234115.00
10/31/2014 14:30,2,0.697,ACTIVE,213.29,374.81,59.996,1414780204,"274151322000095","019011112586793",34.43,12.00,0,327.62,416.89,24.3,21.5,0.150,301997.1,301997.1,310,0,0,0,L,1151911521,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780227,234116.00
10/31/2014 14:30,2,0.271,ALERT,213.96,488.43,60.017,1414780204,"274151322000068","019011112586793",47.05,14.70,0,385.93,523.59,13.0,10.6,0.053,220549.4,220549.4,320,0,0,0,L,1151911521,1,122.68,123.81,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780228,234117.00
10/31/2014 14:30,2,0.959,ACTIVE,213.29,370.00,60.022,1414780204,"274151322000054","019011112586793",33.68,13.70,0,328.52,407.27,32.7,29.6,0.212,288342.6,288342.6,310,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414780229,234118.00
10/31/2014 14:45,1,0.652,ACTIVE,214.2,421.68,60.03,1414781104,"040051121000097","019011112586793",30.88,7,0.157,319.21,442.84,20.0,12.6,0.060,105223.99999998,105228.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781106,234119.00
10/31/2014 14:45,1,0.947,ACTIVE,213.9,398.70,60.03,1414781104,"040051121000095","019011112586793",25.51,6,0.131,313.28,440.28,24.0,13.8,0.012,93731.7,93735.9,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781108,234120.00
10/31/2014 14:45,1,0.362,ACTIVE,213.7,401.67,60.03,1414781104,"033051125000132","019011112586793",38.29,6,0.132,317.73,443.59,13.8,10.2,0.001,91308.8,91312.2,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781109,234121.00
10/31/2014 14:45,1,0.431,ACTIVE,214.2,404.52,60.03,1414781104,"033051125000135","019011112586793",38.47,7,0.162,317.11,444.85,16.5,16.1,0.004,88653.199999964,88656.999999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781110,234122.00
10/31/2014 14:45,1,0.702,ACTIVE,213.9,327.22,60.00,1414781104,"040051121000116","019011112586793",27.33,6,0.158,314.02,442.52,19.1,15.2,0.239,103564.09999998,103568.29999998,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781111,234123.00
10/31/2014 14:45,1,0.832,ACTIVE,214.6,412.68,60.03,1414781104,"040051121000068","019011112586793",25.09,6,0.155,315.06,442.86,20.7,15.3,0.006,95154.6,95158.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781113,234124.00
10/31/2014 14:45,1,0.301,ACTIVE,213.8,337.61,60.03,1414781104,"033051125000118","019011112586793",43.20,6,0.105,320.12,447.84,12.9,8.3,0.213,117810.80000006,117812.80000006,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781114,234125.00
10/31/2014 14:45,1,0.461,ACTIVE,214.0,341.54,60.00,1414781104,"033051125000150","019011112586793",44.28,6,0.181,319.24,445.64,20.3,22.2,0.267,116976.59999995,116981.39999995,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781115,234126.00
10/31/2014 14:45,1,0.581,ACTIVE,213.6,408.55,60.03,1414781104,"040051121000185","019011112586793",28.46,6,0.148,318.07,440.86,16.4,11.4,0.002,105318.39999991,105322.09999991,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781117,234127.00
10/31/2014 14:45,1,0.566,ACTIVE,214.1,336.82,60.03,1414781104,"040051121000195","019011112586793",25.93,6,0.098,318.75,443.57,14.6,11.2,0.158,103801.29999999,103804.90000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781118,234128.00
10/31/2014 14:45,2,0.430,ACTIVE,213.29,360.99,60.012,1414781104,"274151322000083","019011112586793",33.34,10.00,0,331.23,383.53,14.5,12.1,0.084,290237.7,290237.7,312,0,0,0,L,1151911521,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781119,234129.00
10/31/2014 14:45,2,0.508,ACTIVE,213.96,363.39,60.006,1414781104,"274151322000076","019011112586793",33.72,10.70,0,333.33,386.23,17.3,14.8,0.106,304716.2,304716.2,309,0,0,0,L,1151911521,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781120,234130.00
10/31/2014 14:45,2,0.246,ACTIVE,213.29,474.90,60.017,1414781104,"274151322000094","019011112586793",45.42,11.30,0,331.23,496.24,11.6,9.2,0.057,222042.5,222042.5,321,0,0,0,L,1151911521,1,121.55,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781121,234131.00
10/31/2014 14:45,2,0.582,ACTIVE,212.83,361.89,59.996,1414781104,"274151322000052","019011112586793",33.28,10.70,0,330.63,379.32,19.6,17.0,0.119,291772.0,291772.0,310,0,0,0,L,1151911521,1,121.33,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781122,234132.00
10/31/2014 14:45,2,0.623,ACTIVE,213.51,351.67,60.012,1414781104,"274151322000085","019011112586793",32.14,10.00,0,331.53,373.31,20.3,17.6,0.124,291103.0,291103.0,313,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781124,234133.00
10/31/2014 14:45,2,0.477,ACTIVE,213.51,361.59,60.006,1414781104,"274151322000087","019011112586793",33.34,19.00,0,330.63,380.22,16.1,13.6,0.088,276386.5,276386.5,312,0,0,0,L,1151911521,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781125,234134.00
10/31/2014 14:45,2,0.430,ACTIVE,212.83,351.07,60.001,1414781104,"274151322000088","019011112586793",32.40,10.00,0,330.93,376.92,14.1,11.7,0.080,282757.1,282757.1,312,0,0,0,L,1151911521,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781126,234135.00
10/31/2014 14:45,2,0.379,ACTIVE,213.06,359.18,60.012,1414781104,"274151322000095","019011112586793",33.22,9.70,0,331.53,382.63,12.8,10.4,0.075,301999.4,301999.4,311,0,0,0,L,1151911521,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781127,234136.00
10/31/2014 14:45,2,0.436,ACTIVE,213.96,464.38,60.006,1414781104,"274151322000068","019011112586793",44.15,13.00,0,394.05,497.45,19.5,16.9,0.110,220552.0,220552.0,322,0,0,0,L,1151911521,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781128,234137.00
10/31/2014 14:45,2,0.453,ACTIVE,212.83,360.38,60.012,1414781104,"274151322000054","019011112586793",33.16,11.00,0,331.23,383.23,15.2,12.7,0.088,288345.8,288345.8,311,0,0,0,L,1151911521,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414781129,234138.00
10/31/2014 15:00,1,0.388,ACTIVE,213.4,342.21,60.03,1414782004,"040051121000097","019011112586793",30.02,6,0.110,318.49,442.94,11.5,14.1,0.097,105228.6,105230.40000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782007,234139.00
10/31/2014 15:00,1,0.580,ALERT,212.9,332.72,60.03,1414782004,"040051121000095","019011112586793",26.36,5,0.101,314.21,439.16,15.2,11.5,0.137,93735.9,93737.9,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414782008,234140.00
10/31/2014 15:00,1,0.192,ACTIVE,213.2,325.64,60.00,1414782004,"033051125000132","019011112586793",35.52,6,0.096,318.97,441.53,6.7,11.9,0.240,91312.2,91313.2,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782010,234141.00
10/31/2014 15:00,1,0.218,ACTIVE_NO_POWER,213.2,408.26,60.03,1414782004,"033051125000135","019011112586793",36.88,6,0.000,318.69,441.86,8.0,0.0,0.000,88656.999999964,88658.199999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782011,234142.00
10/31/2014 15:00,1,0.389,ACTIVE_NO_POWER,212.9,399.74,60.03,1414782004,"040051121000116","019011112586793",26.65,5,0.000,314.93,440.80,10.2,0.0,0.000,103568.29999998,103569.49999998,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782012,234143.00
10/31/2014 15:00,1,0.507,ACTIVE,213.1,375.27,60.03,1414782004,"040051121000068","019011112586793",24.28,6,0.148,317.62,440.69,12.2,11.0,0.004,95158.5,95160.3,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782013,234144.00
10/31/2014 15:00,1,0.157,ACTIVE,212.5,331.71,60.03,1414782004,"033051125000118","019011112586793",41.33,6,0.138,319.73,445.71,6.4,7.3,0.108,117812.80000006,117813.70000004,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782015,234145.00
10/31/2014 15:00,1,0.264,ACTIVE,213.1,371.65,60.03,1414782004,"033051125000150","019011112586793",43.55,6,0.144,314.66,446.72,11.4,13.1,0.006,116981.39999995,116982.99999995,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782016,234146.00
10/31/2014 15:00,1,0.307,ACTIVE_NO_POWER,213.2,392.01,60.00,1414782004,"040051121000185","019011112586793",27.04,5,0.000,317.94,440.65,8.1,0.0,0.000,105322.09999991,105322.79999991,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782017,234147.00
10/31/2014 15:00,1,0.250,ACTIVE_NO_POWER,213.3,427.06,60.03,1414782004,"040051121000195","019011112586793",25.14,6,0.000,318.66,441.73,6.1,0.0,0.000,103804.90000001,103805.6,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782018,234148.00
10/31/2014 15:00,2,0.193,ACTIVE,212.16,358.28,60.006,1414782004,"274151322000083","019011112586793",33.34,9.00,0,328.82,370.90,6.7,4.5,0.027,290239.0,290239.0,313,0,0,0,L,1151911521,1,121.10,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782019,234149.00
10/31/2014 15:00,2,0.275,ACTIVE,212.38,348.66,60.017,1414782004,"274151322000076","019011112586793",32.28,9.30,0,328.22,375.71,9.1,6.8,0.040,304717.8,304717.8,310,0,0,0,L,1151911521,1,121.33,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782020,234150.00
10/31/2014 15:00,2,0.191,ACTIVE,212.16,390.44,60.006,1414782004,"274151322000094","019011112586793",36.64,9.70,0,329.73,482.42,7.2,5.0,0.035,222043.4,222043.4,322,0,0,0,L,1151911521,1,120.88,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782021,234151.00
10/31/2014 15:00,2,0.248,ACTIVE,211.93,360.99,60.012,1414782004,"274151322000052","019011112586793",33.58,9.30,0,326.42,371.81,8.3,6.1,0.035,291773.9,291773.9,311,0,0,0,L,1151911521,1,120.88,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782022,234152.00
10/31/2014 15:00,2,0.342,ACTIVE,212.16,341.45,59.990,1414782004,"274151322000085","019011112586793",31.31,8.50,0,329.73,363.39,10.9,8.6,0.057,291105.0,291105.0,314,0,0,0,L,1151911521,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782023,234153.00
10/31/2014 15:00,2,0.266,ACTIVE,211.93,350.47,60.012,1414782004,"274151322000087","019011112586793",32.48,17.30,0,329.13,371.21,8.8,6.6,0.044,276388.0,276388.0,313,0,0,0,L,1151911521,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782024,234154.00
10/31/2014 15:00,2,0.182,ACTIVE,211.70,354.97,59.980,1414782004,"274151322000088","019011112586793",32.96,9.00,0,328.82,362.79,6.2,4.0,0.027,282758.3,282758.3,313,0,0,0,L,1151911521,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782025,234155.00
10/31/2014 15:00,2,0.189,ACTIVE,212.16,355.58,60.017,1414782004,"274151322000095","019011112586793",33.12,8.50,0,329.43,368.80,6.3,4.2,0.022,302000.4,302000.4,312,0,0,0,L,1151911521,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782026,234156.00
10/31/2014 15:00,2,0.242,ACTIVE,212.61,444.54,60.012,1414782004,"274151322000068","019011112586793",42.38,11.30,0,330.93,475.20,10.4,8.1,0.040,220553.8,220553.8,323,0,0,0,L,1151911521,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782027,234157.00
10/31/2014 15:00,2,0.195,ACTIVE,211.70,358.58,60.017,1414782004,"274151322000054","019011112586793",33.36,9.70,0,328.52,368.20,6.5,4.4,0.031,288347.1,288347.1,312,0,0,0,L,1151911521,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782028,234158.00
10/31/2014 15:15,1,3.933,ACTIVE,213.9,336.89,60.00,1414782904,"040051121000097","019011112586793",30.80,8,0.546,315.98,448.87,120.5,116.1,0.549,105230.40000001,105243.29999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782906,234159.00
10/31/2014 15:15,1,4.369,ACTIVE,213.6,321.90,60.03,1414782904,"040051121000095","019011112586793",26.76,8,0.526,299.14,448.38,116.3,111.9,0.534,93737.9,93753.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782907,234160.00
10/31/2014 15:15,1,0.535,ACTIVE,214.6,340.39,60.00,1414782904,"033051125000132","019011112586793",43.87,6,0.189,320.98,443.67,23.3,19.2,0.232,91313.2,91317.3,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782909,234161.00
10/31/2014 15:15,1,1.170,ACTIVE,214.0,401.80,60.03,1414782904,"033051125000135","019011112586793",42.40,7,0.310,318.45,445.00,49.3,39.8,0.273,88658.199999964,88664.999999964,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782910,234162.00
10/31/2014 15:15,1,2.846,ACTIVE,213.5,410.82,60.03,1414782904,"040051121000116","019011112586793",20.79,6,0.321,299.50,449.87,58.9,52.0,0.110,103569.49999998,103577.99999998,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782911,234163.00
10/31/2014 15:15,1,4.382,ACTIVE,214.0,356.17,60.00,1414782904,"040051121000068","019011112586793",26.82,7,0.530,300.43,451.23,116.9,112.6,0.542,95160.3,95174.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782913,234164.00
