ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 15:15,1,0.684,ACTIVE,213.2,349.06,60.03,1414782904,"033051125000118","019011112586793",46.99,6,0.210,319.14,449.15,32.0,32.6,0.246,117813.70000004,117818.50000005,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782914,234165.00
10/31/2014 15:15,1,1.331,ACTIVE,214.1,343.82,60.03,1414782904,"033051125000150","019011112586793",47.71,7,0.278,318.62,453.75,63.2,59.3,0.300,116982.99999995,116991.69999995,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782915,234166.00
10/31/2014 15:15,1,1.626,ACTIVE,213.9,404.63,60.03,1414782904,"040051121000185","019011112586793",31.62,6,0.287,316.86,446.99,51.1,51.3,0.094,105322.79999991,105329.39999991,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782916,234167.00
10/31/2014 15:15,1,1.437,ACTIVE,213.8,380.55,60.00,1414782904,"040051121000195","019011112586793",29.72,6,0.279,319.72,443.77,42.5,43.1,0.225,103805.6,103811.29999999,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782918,234168.00
10/31/2014 15:15,2,0.904,ACTIVE,213.29,383.83,60.006,1414782904,"274151322000083","019011112586793",35.82,9.30,0,326.72,396.45,32.8,29.8,0.217,290244.0,290244.0,314,0,0,0,L,1151911521,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782919,234169.00
10/31/2014 15:15,2,1.031,ACTIVE,213.96,392.85,60.012,1414782904,"274151322000076","019011112586793",36.56,10.00,0,327.02,406.37,38.1,34.8,0.256,304723.7,304723.7,311,0,0,0,L,1151911521,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782920,234170.00
10/31/2014 15:15,2,0.783,ACTIVE,212.83,494.74,60.006,1414782904,"274151322000094","019011112586793",47.39,11.30,0,387.74,505.86,37.5,34.3,0.239,222048.7,222048.7,323,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782921,234171.00
10/31/2014 15:15,2,1.178,ACTIVE,212.61,390.44,60.012,1414782904,"274151322000052","019011112586793",36.02,10.00,0,347.46,419.60,42.9,39.5,0.278,291778.1,291778.1,312,0,0,0,L,1151911521,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782922,234172.00
10/31/2014 15:15,2,1.338,ACTIVE,213.06,382.33,60.006,1414782904,"274151322000085","019011112586793",35.07,9.70,0,327.62,396.75,47.6,44.0,0.309,291112.4,291112.4,315,0,0,0,L,1151911521,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782923,234173.00
10/31/2014 15:15,2,0.934,ACTIVE,213.06,385.03,60.006,1414782904,"274151322000087","019011112586793",35.86,17.50,0,326.12,396.15,34.0,30.9,0.217,276393.3,276393.3,314,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782924,234174.00
10/31/2014 15:15,2,0.908,ACTIVE,212.38,379.92,59.980,1414782904,"274151322000088","019011112586793",35.33,10.00,0,344.45,412.98,32.5,29.4,0.203,282761.6,282761.6,314,0,0,0,L,1151911521,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782925,234175.00
10/31/2014 15:15,2,0.795,ACTIVE,212.83,381.42,59.990,1414782904,"274151322000095","019011112586793",35.52,9.30,0,346.26,401.26,28.6,25.7,0.177,302003.7,302003.7,313,0,0,0,L,1151911521,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782926,234176.00
10/31/2014 15:15,2,0.326,ALERT,213.74,501.65,60.001,1414782904,"274151322000068","019011112586793",49.14,13.00,0,324.92,513.38,16.4,13.9,0.080,220561.5,220561.5,324,0,0,0,L,1151911521,1,122.91,123.14,0001,13,0,0,0,0,0,0,92,1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782928,234177.00
10/31/2014 15:15,2,0.949,ACTIVE,212.83,388.04,60.001,1414782904,"274151322000054","019011112586793",35.70,10.70,0,325.82,396.45,34.4,31.3,0.217,288352.3,288352.3,313,0,0,0,L,1151911521,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414782929,234178.00
10/31/2014 15:30,1,2.328,ACTIVE,214.6,358.27,60.07,1414783805,"040051121000097","019011112586793",27.42,11,0.337,300.69,449.87,63.5,47.9,0.446,105243.29999999,105280.79999999,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783808,234179.00
10/31/2014 15:30,1,2.304,ACTIVE,214.8,407.02,60.07,1414783805,"040051121000095","019011112586793",24.32,11,0.277,298.93,446.31,55.7,47.5,0.093,93753.2,93786.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783809,234180.00
10/31/2014 15:30,1,1.047,ACTIVE,214.8,379.87,60.03,1414783805,"033051125000132","019011112586793",40.29,10,0.257,303.95,452.11,42.0,32.8,0.197,91317.3,91334.6,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783810,234181.00
10/31/2014 15:30,1,1.467,ACTIVE,214.5,347.39,60.07,1414783805,"033051125000135","019011112586793",36.08,11,0.289,301.98,455.08,52.6,49.3,0.345,88664.999999964,88690.499999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783812,234182.00
10/31/2014 15:30,1,2.268,ACTIVE,214.3,441.18,60.03,1414783805,"040051121000116","019011112586793",27.31,9,0.318,296.94,452.52,61.6,63.5,0.106,103577.99999998,103610.59999998,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783813,234183.00
10/31/2014 15:30,1,2.277,ACTIVE,214.3,376.56,60.03,1414783805,"040051121000068","019011112586793",24.25,11,0.293,303.46,449.81,54.9,58.1,0.158,95174.5,95208.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783814,234184.00
10/31/2014 15:30,1,0.784,ACTIVE,214.3,377.76,60.03,1414783805,"033051125000118","019011112586793",45.25,9,0.215,314.49,452.95,35.3,28.4,0.148,117818.50000005,117831.80000006,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783815,234185.00
10/31/2014 15:30,1,1.678,ACTIVE,215.0,328.89,60.03,1414783805,"033051125000150","019011112586793",41.26,11,0.305,310.60,408.31,68.9,65.4,0.331,116991.69999995,117024.39999995,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783817,234186.00
10/31/2014 15:30,1,2.206,ACTIVE,215.0,403.94,60.03,1414783805,"040051121000185","019011112586793",27.20,10,0.284,300.55,450.88,59.7,46.2,0.210,105329.39999991,105358.09999991,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783818,234187.00
10/31/2014 15:30,1,2.229,ACTIVE,214.6,350.49,60.03,1414783805,"040051121000195","019011112586793",24.30,10,0.338,302.50,450.93,53.9,42.4,0.382,103811.29999999,103832.49999998,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783819,234188.00
10/31/2014 15:30,2,1.188,ACTIVE,213.74,365.19,60.059,1414783805,"274151322000083","019011112586793",33.75,14.70,0,332.43,414.79,40.6,37.2,0.261,290259.2,290259.2,315,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783820,234189.00
10/31/2014 15:30,2,1.445,ACTIVE,214.19,368.80,60.012,1414783805,"274151322000076","019011112586793",33.85,16.00,0,359.48,420.80,49.6,46.0,0.345,304743.4,304743.4,312,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783821,234190.00
10/31/2014 15:30,2,0.256,ALERT,213.74,480.01,60.033,1414783805,"274151322000094","019011112586793",46.20,14.00,0,332.43,521.79,12.1,9.7,0.053,222053.1,222053.1,324,0,0,0,L,1151911521,1,122.01,123.81,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783823,234191.00
10/31/2014 15:30,2,1.697,ACTIVE,213.29,360.38,60.059,1414783805,"274151322000052","019011112586793",32.78,17.00,0,344.76,415.09,56.4,52.5,0.389,291799.9,291799.9,313,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783824,234192.00
10/31/2014 15:30,2,1.299,ACTIVE,213.74,364.59,60.028,1414783805,"274151322000085","019011112586793",33.28,15.30,0,354.67,408.78,43.8,40.3,0.292,291131.7,291131.7,316,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783825,234193.00
10/31/2014 15:30,2,1.541,ACTIVE,213.96,355.88,60.033,1414783805,"274151322000087","019011112586793",32.42,23.80,0,343.55,408.18,50.7,47.0,0.345,276414.1,276414.1,315,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783826,234194.00
10/31/2014 15:30,2,1.109,ACTIVE,213.29,365.80,60.038,1414783805,"274151322000088","019011112586793",33.24,15.00,0,328.22,410.28,37.4,34.2,0.239,282776.7,282776.7,315,0,0,0,L,1151911521,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783827,234195.00
10/31/2014 15:30,2,0.971,ACTIVE,213.96,371.21,60.033,1414783805,"274151322000095","019011112586793",34.31,14.00,0,328.52,418.09,33.8,30.7,0.234,302016.6,302016.6,314,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783828,234196.00
10/31/2014 15:30,2,0.262,ALERT,214.19,482.12,60.033,1414783805,"274151322000068","019011112586793",46.22,15.30,0,383.83,518.79,12.4,10.1,0.053,220564.5,220564.5,326,0,0,0,L,1151911521,1,122.68,123.59,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783830,234197.00
10/31/2014 15:30,2,1.236,ACTIVE,213.51,364.59,60.033,1414783805,"274151322000054","019011112586793",33.54,16.70,0,331.23,412.98,41.9,38.5,0.265,288369.0,288369.0,314,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414783831,234198.00
10/31/2014 15:45,1,2.085,ACTIVE,214.6,415.71,59.96,1414784705,"040051121000097","019011112586793",28.52,10,0.326,300.43,450.33,59.1,51.9,0.099,105280.79999999,105294.29999999,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784707,234199.00
10/31/2014 15:45,1,2.108,ACTIVE,214.2,403.14,59.96,1414784705,"040051121000095","019011112586793",25.12,9,0.324,299.59,446.47,52.7,54.4,0.190,93786.5,93798.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784708,234200.00
10/31/2014 15:45,1,1.289,ACTIVE,215.4,427.23,59.96,1414784705,"033051125000132","019011112586793",38.48,9,0.312,303.23,452.04,49.4,42.5,0.115,91334.6,91344.1,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784710,234201.00
10/31/2014 15:45,1,1.328,ACTIVE,214.8,404.61,60.00,1414784705,"033051125000135","019011112586793",37.58,10,0.318,301.03,452.98,49.6,53.3,0.171,88690.499999964,88702.099999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784711,234202.00
10/31/2014 15:45,1,2.083,ACTIVE,214.5,413.66,60.00,1414784705,"040051121000116","019011112586793",28.06,8,0.293,299.40,450.83,58.1,49.7,0.098,103610.59999998,103624.09999998,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784713,234203.00
10/31/2014 15:45,1,2.090,ACTIVE,214.8,425.40,59.96,1414784705,"040051121000068","019011112586793",25.17,10,0.271,302.58,450.17,52.3,49.1,0.091,95208.4,95220.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784714,234204.00
10/31/2014 15:45,1,0.775,ACTIVE,214.4,343.52,59.96,1414784705,"033051125000118","019011112586793",45.98,9,0.227,305.16,455.42,35.4,37.1,0.274,117831.80000006,117839.50000005,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784715,234205.00
10/31/2014 15:45,1,1.558,ACTIVE,214.4,317.98,60.00,1414784705,"033051125000150","019011112586793",41.73,9,0.377,298.92,453.31,64.7,74.8,0.411,117024.39999995,117039.79999995,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784716,234206.00
10/31/2014 15:45,1,1.994,ACTIVE,215.1,385.59,59.96,1414784705,"040051121000185","019011112586793",27.53,9,0.259,302.35,449.80,54.6,47.2,0.317,105358.09999991,105371.19999991,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784718,234207.00
10/31/2014 15:45,1,2.046,ACTIVE,214.8,398.52,60.00,1414784705,"040051121000195","019011112586793",27.30,9,0.268,302.36,450.68,55.6,48.5,0.258,103832.49999998,103845.69999997,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784719,234208.00
10/31/2014 15:45,2,1.098,ACTIVE,213.96,374.51,59.948,1414784705,"274151322000083","019011112586793",34.43,13.00,0,330.03,413.59,38.4,35.1,0.256,290267.6,290267.6,316,0,0,0,L,1151911521,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784720,234209.00
10/31/2014 15:45,2,1.732,ACTIVE,214.41,374.51,59.964,1414784705,"274151322000076","019011112586793",33.68,15.00,0,329.73,412.68,59.1,55.2,0.411,304755.7,304755.7,313,0,0,0,L,1151911521,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784721,234210.00
10/31/2014 15:45,2,0.264,ALERT,214.19,490.23,59.959,1414784705,"274151322000094","019011112586793",47.15,14.70,0,332.13,514.58,12.5,10.1,0.057,222057.6,222057.6,326,0,0,0,L,1151911521,1,122.46,123.81,0001,13,0,0,0,0,0,0,126,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784723,234211.00
10/31/2014 15:45,2,1.850,ACTIVE,213.51,365.19,59.964,1414784705,"274151322000052","019011112586793",32.80,15.30,0,328.22,403.67,61.6,57.6,0.420,291813.3,291813.3,314,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784724,234212.00
10/31/2014 15:45,2,1.236,ACTIVE,213.96,372.41,59.969,1414784705,"274151322000085","019011112586793",34.05,14.00,0,328.52,409.98,42.7,39.3,0.278,291141.1,291141.1,317,0,0,0,L,1151911521,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784725,234213.00
10/31/2014 15:45,2,1.820,ACTIVE,214.19,359.48,59.943,1414784705,"274151322000087","019011112586793",32.16,22.80,0,330.33,399.76,59.3,55.3,0.402,276426.6,276426.6,316,0,0,0,L,1151911521,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784726,234214.00
10/31/2014 15:45,2,1.109,ACTIVE,213.51,368.80,59.943,1414784705,"274151322000088","019011112586793",33.97,13.70,0,330.03,411.78,38.2,35.0,0.247,282784.8,282784.8,316,0,0,0,L,1151911521,1,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784727,234215.00
10/31/2014 15:45,2,0.947,ACTIVE,213.74,376.92,59.948,1414784705,"274151322000095","019011112586793",34.77,12.70,0,354.07,419.60,33.4,30.3,0.217,302023.7,302023.7,315,0,0,0,L,1151911521,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784728,234216.00
10/31/2014 15:45,2,0.271,ALERT,214.87,492.34,59.964,1414784705,"274151322000068","019011112586793",47.35,15.50,0,385.93,517.28,13.3,10.9,0.057,220570.9,220570.9,328,0,0,0,L,1151911521,1,123.36,123.81,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784730,234217.00
10/31/2014 15:45,2,1.223,ACTIVE,213.96,368.80,59.959,1414784705,"274151322000054","019011112586793",34.01,15.00,0,328.82,412.08,42.2,38.8,0.278,288378.1,288378.1,315,0,0,0,L,1151911521,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414784731,234218.00
10/31/2014 16:00,1,0.954,ACTIVE,213.6,336.68,60.03,1414785606,"040051121000097","019011112586793",27.64,9,0.184,300.62,449.52,26.2,20.6,0.254,105294.29999999,105301.90000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785608,234219.00
10/31/2014 16:00,1,0.999,ACTIVE,213.4,388.04,60.03,1414785606,"040051121000095","019011112586793",24.48,8,0.135,300.29,445.85,24.3,20.8,0.021,93798.4,93804.8,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785610,234220.00
10/31/2014 16:00,1,0.617,ACTIVE,213.9,367.33,60.03,1414785606,"033051125000132","019011112586793",37.12,9,0.177,305.40,448.75,22.8,25.8,0.067,91344.1,91350.6,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785611,234221.00
10/31/2014 16:00,1,0.597,ACTIVE,213.7,340.67,60.03,1414785606,"033051125000135","019011112586793",37.08,9,0.171,304.24,450.66,22.0,25.7,0.167,88702.099999964,88708.499999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785612,234222.00
10/31/2014 16:00,1,0.957,ACTIVE,213.5,403.07,60.07,1414785606,"040051121000116","019011112586793",27.47,7,0.157,299.68,449.32,26.1,15.8,0.022,103624.09999998,103631.39999998,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785613,234223.00
10/31/2014 16:00,1,0.959,ACTIVE,213.8,409.80,60.03,1414785606,"040051121000068","019011112586793",24.71,9,0.142,302.32,447.60,23.6,11.2,0.016,95220.5,95227.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785615,234224.00
10/31/2014 16:00,1,0.367,ACTIVE,213.8,418.84,60.03,1414785606,"033051125000118","019011112586793",45.23,8,0.141,322.27,445.12,16.5,14.3,0.003,117839.50000005,117844.10000007,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785616,234225.00
10/31/2014 16:00,1,0.715,ACTIVE,214.1,333.13,60.03,1414785606,"033051125000150","019011112586793",41.49,9,0.237,300.13,450.46,29.5,22.8,0.315,117039.79999995,117048.09999995,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785617,234226.00
10/31/2014 16:00,1,0.921,ACTIVE,213.9,342.27,60.03,1414785606,"040051121000185","019011112586793",26.53,8,0.193,300.97,446.60,24.3,19.7,0.227,105371.19999991,105377.39999991,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785619,234227.00
10/31/2014 16:00,1,0.899,ACTIVE,213.9,394.26,60.03,1414785606,"040051121000195","019011112586793",26.61,9,0.145,302.40,450.73,23.8,18.2,0.027,103845.69999997,103852.69999997,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785620,234228.00
10/31/2014 16:00,2,0.545,ACTIVE,212.83,365.19,60.033,1414785606,"274151322000083","019011112586793",33.89,11.70,0,330.33,391.64,18.7,16.1,0.119,290272.8,290272.8,317,0,0,0,L,1151911521,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785621,234229.00
10/31/2014 16:00,2,0.887,ACTIVE,213.51,357.08,60.033,1414785606,"274151322000076","019011112586793",32.94,12.70,0,327.62,396.45,29.6,26.6,0.190,304764.1,304764.1,314,0,0,0,L,1151911521,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785622,234230.00
10/31/2014 16:00,2,0.654,ACTIVE,212.83,437.93,60.028,1414785606,"274151322000094","019011112586793",41.41,14.00,0,327.02,502.25,27.5,24.6,0.177,222062.8,222062.8,328,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785623,234231.00
10/31/2014 16:00,2,0.941,ACTIVE,212.61,347.76,60.022,1414785606,"274151322000052","019011112586793",31.75,12.70,0,328.52,388.34,30.3,27.3,0.199,291821.9,291821.9,315,0,0,0,L,1151911521,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785624,234232.00
10/31/2014 16:00,2,0.588,ACTIVE,212.61,364.59,60.006,1414785606,"274151322000085","019011112586793",33.72,12.70,0,325.52,389.54,20.1,17.4,0.119,291146.8,291146.8,318,0,0,0,L,1151911521,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785625,234233.00
10/31/2014 16:00,2,0.896,ACTIVE,213.06,342.95,60.033,1414785606,"274151322000087","019011112586793",31.37,21.00,0,326.72,382.63,28.5,25.6,0.190,276434.8,276434.8,317,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785626,234234.00
10/31/2014 16:00,2,0.551,ACTIVE,212.38,357.38,60.028,1414785606,"274151322000088","019011112586793",33.08,12.00,0,330.33,386.83,18.5,15.9,0.115,282789.9,282789.9,317,0,0,0,L,1151911521,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785626,234235.00
10/31/2014 16:00,2,0.457,ACTIVE,212.83,367.90,60.028,1414785606,"274151322000095","019011112586793",34.07,11.70,0,330.33,392.25,15.8,13.3,0.093,302028.1,302028.1,316,0,0,0,L,1151911521,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785627,234236.00
10/31/2014 16:00,2,0.699,ACTIVE,213.51,428.61,60.033,1414785606,"274151322000068","019011112586793",40.49,15.00,0,412.98,500.15,28.6,25.6,0.177,220576.0,220576.0,330,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785628,234237.00
10/31/2014 16:00,2,0.605,ACTIVE,212.61,361.89,60.033,1414785606,"274151322000054","019011112586793",33.60,13.30,0,326.12,390.44,20.6,17.9,0.128,288383.9,288383.9,316,0,0,0,L,1151911521,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414785629,234238.00
10/31/2014 16:15,1,0.733,ACTIVE,213.8,327.50,60.00,1414786504,"040051121000097","019011112586793",27.59,8,0.155,318.32,441.10,20.1,21.1,0.261,105301.90000001,105306.29999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786507,234239.00
10/31/2014 16:15,1,0.798,ACTIVE,213.4,379.56,60.03,1414786504,"040051121000095","019011112586793",24.03,7,0.134,313.87,438.78,19.0,14.2,0.013,93804.8,93808.6,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786508,234240.00
10/31/2014 16:15,1,0.479,ACTIVE,214.1,400.09,60.03,1414786504,"033051125000132","019011112586793",36.69,8,0.146,319.80,441.93,17.5,11.5,0.006,91350.6,91354.6,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786509,234241.00
10/31/2014 16:15,1,0.463,ACTIVE,214.2,370.23,60.00,1414786504,"033051125000135","019011112586793",36.52,8,0.155,319.20,442.37,16.8,10.6,0.183,88708.499999964,88712.199999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786511,234242.00
10/31/2014 16:15,1,0.749,ACTIVE,214.0,392.20,60.03,1414786504,"040051121000116","019011112586793",27.06,6,0.152,313.45,440.42,20.1,15.5,0.014,103631.39999998,103635.59999998,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786512,234243.00
10/31/2014 16:15,1,0.752,ACTIVE,214.2,393.60,60.03,1414786504,"040051121000068","019011112586793",24.38,8,0.143,319.13,440.80,18.2,14.5,0.008,95227.1,95230.9,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786513,234244.00
10/31/2014 16:15,1,0.315,ACTIVE,213.8,399.94,60.03,1414786504,"033051125000118","019011112586793",42.74,7,0.136,320.67,443.21,13.4,12.4,0.002,117844.10000007,117846.80000006,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786515,234245.00
10/31/2014 16:15,1,0.553,ACTIVE,214.3,400.95,60.03,1414786504,"033051125000150","019011112586793",41.34,7,0.135,319.91,442.69,22.7,11.3,0.016,117048.09999995,117053.39999995,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786516,234246.00
10/31/2014 16:15,1,0.706,ACTIVE,213.9,405.31,60.00,1414786504,"040051121000185","019011112586793",26.34,6,0.131,316.91,440.52,18.5,11.4,0.004,105377.39999991,105381.39999991,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786517,234247.00
10/31/2014 16:15,1,0.687,ACTIVE,214.3,401.25,60.03,1414786504,"040051121000195","019011112586793",26.24,7,0.134,318.02,441.96,17.9,11.2,0.007,103852.69999997,103856.69999997,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786518,234248.00
10/31/2014 16:15,2,0.445,ACTIVE,212.83,361.59,60.017,1414786504,"274151322000083","019011112586793",33.46,10.70,0,329.43,372.11,15.2,12.7,0.097,290276.2,290276.2,318,0,0,0,L,1151911521,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786519,234249.00
10/31/2014 16:15,2,0.715,ACTIVE,213.51,352.57,60.012,1414786504,"274151322000076","019011112586793",32.54,11.30,0,327.62,370.60,23.5,20.8,0.155,304769.7,304769.7,315,0,0,0,L,1151911521,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786520,234250.00
10/31/2014 16:15,2,0.520,ACTIVE,213.06,429.82,60.012,1414786504,"274151322000094","019011112586793",40.67,13.00,0,330.93,449.95,21.5,18.8,0.133,222067.9,222067.9,329,0,0,0,L,1151911521,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786521,234251.00
10/31/2014 16:15,2,0.762,ACTIVE,212.83,341.75,60.012,1414786504,"274151322000052","019011112586793",31.11,11.00,0,325.82,358.88,24.0,21.3,0.164,291827.7,291827.7,316,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786522,234252.00
10/31/2014 16:15,2,0.475,ACTIVE,213.29,359.48,60.006,1414786504,"274151322000085","019011112586793",33.26,11.70,0,330.63,371.21,16.0,13.5,0.097,291150.4,291150.4,319,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786523,234253.00
10/31/2014 16:15,2,0.725,ACTIVE,213.29,336.34,60.012,1414786504,"274151322000087","019011112586793",30.75,20.00,0,327.02,355.88,22.6,19.9,0.146,276440.1,276440.1,318,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786524,234254.00
10/31/2014 16:15,2,0.447,ACTIVE,212.83,353.17,60.006,1414786504,"274151322000088","019011112586793",32.74,11.30,0,329.73,366.40,14.9,12.5,0.080,282793.2,282793.2,318,0,0,0,L,1151911521,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786525,234255.00
10/31/2014 16:15,2,0.375,ACTIVE,212.83,363.09,60.006,1414786504,"274151322000095","019011112586793",33.68,10.70,0,330.03,373.31,12.8,10.5,0.071,302030.9,302030.9,317,0,0,0,L,1151911521,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786526,234256.00
10/31/2014 16:15,2,0.547,ACTIVE,213.74,423.81,60.006,1414786504,"274151322000068","019011112586793",40.02,13.70,0,327.92,448.15,22.2,19.5,0.133,220581.3,220581.3,331,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786527,234257.00
10/31/2014 16:15,2,0.498,ACTIVE,212.61,360.08,60.006,1414786504,"274151322000054","019011112586793",33.32,12.00,0,329.73,370.60,16.8,14.3,0.106,288387.7,288387.7,317,0,0,0,L,1151911521,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414786528,234258.00
10/31/2014 16:30,1,0.960,ACTIVE,213.2,418.85,60.03,1414787403,"040051121000097","019011112586793",28.30,7,0.166,317.44,441.01,27.0,12.7,0.015,105306.29999999,105311.69999997,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787406,234259.00
10/31/2014 16:30,1,1.024,ACTIVE,213.8,339.07,60.03,1414787403,"040051121000095","019011112586793",24.50,6,0.163,314.62,438.67,24.9,26.0,0.169,93808.6,93813.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787407,234260.00
10/31/2014 16:30,1,0.634,ACTIVE,214.3,400.07,60.03,1414787403,"033051125000132","019011112586793",37.21,7,0.176,317.45,442.25,23.5,21.1,0.022,91354.6,91359.4,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787409,234261.00
10/31/2014 16:30,1,0.617,ACTIVE,213.8,329.11,60.07,1414787403,"033051125000135","019011112586793",36.94,7,0.180,318.26,442.48,22.7,12.5,0.252,88712.199999964,88716.899999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787410,234262.00
10/31/2014 16:30,1,0.973,ACTIVE,213.4,342.22,60.03,1414787403,"040051121000116","019011112586793",27.82,6,0.226,314.48,440.60,26.9,22.3,0.205,103635.59999998,103640.99999998,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787412,234263.00
10/31/2014 16:30,1,0.987,ACTIVE,213.9,391.24,60.07,1414787403,"040051121000068","019011112586793",24.84,7,0.148,316.80,441.38,24.4,12.6,0.027,95230.9,95235.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787413,234264.00
10/31/2014 16:30,1,0.442,ACTIVE,213.4,384.81,60.07,1414787403,"033051125000118","019011112586793",44.60,6,0.152,318.44,443.76,19.6,14.0,0.046,117846.80000006,117850.70000004,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787414,234265.00
10/31/2014 16:30,1,0.737,ACTIVE,213.9,384.12,60.07,1414787403,"033051125000150","019011112586793",41.57,6,0.234,317.13,444.91,30.5,31.3,0.061,117053.39999995,117059.69999995,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787416,234266.00
10/31/2014 16:30,1,0.950,ACTIVE,213.7,409.07,60.03,1414787403,"040051121000185","019011112586793",26.66,6,0.151,317.41,440.85,25.2,14.4,0.066,105381.39999991,105386.29999991,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787417,234267.00
10/31/2014 16:30,1,0.929,ACTIVE,213.9,330.01,60.03,1414787403,"040051121000195","019011112586793",26.77,7,0.187,318.18,442.13,24.7,11.8,0.273,103856.69999997,103861.69999997,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787418,234268.00
10/31/2014 16:30,2,0.615,ACTIVE,212.83,365.80,60.043,1414787403,"274151322000083","019011112586793",33.91,10.30,0,331.83,375.41,20.9,18.3,0.133,290280.5,290280.5,319,0,0,0,L,1151911521,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787419,234269.00
10/31/2014 16:30,2,0.969,ACTIVE,213.06,358.28,60.028,1414787403,"274151322000076","019011112586793",32.68,10.30,0,327.32,371.81,32.1,29.1,0.225,304776.5,304776.5,316,0,0,0,L,1151911521,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787420,234270.00
10/31/2014 16:30,2,0.703,ACTIVE,212.61,423.81,60.033,1414787403,"274151322000094","019011112586793",40.10,12.30,0,329.43,454.16,28.4,25.5,0.186,222074.0,222074.0,330,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787421,234271.00
10/31/2014 16:30,2,1.020,ACTIVE,212.61,339.34,60.043,1414787403,"274151322000052","019011112586793",31.07,10.30,0,325.82,358.58,32.2,29.1,0.208,291834.6,291834.6,317,0,0,0,L,1151911521,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787422,234272.00
10/31/2014 16:30,2,0.643,ACTIVE,213.06,364.89,60.043,1414787403,"274151322000085","019011112586793",33.75,10.70,0,329.13,374.81,22.0,19.3,0.133,291154.9,291154.9,320,0,0,0,L,1151911521,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787423,234273.00
10/31/2014 16:30,2,0.982,ACTIVE,212.61,335.44,60.033,1414787403,"274151322000087","019011112586793",30.79,19.30,0,328.22,355.88,30.6,27.6,0.194,276446.7,276446.7,319,0,0,0,L,1151911521,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787424,234274.00
10/31/2014 16:30,2,0.617,ACTIVE,212.38,359.18,60.028,1414787403,"274151322000088","019011112586793",33.22,10.30,0,327.62,370.60,20.9,18.2,0.119,282797.5,282797.5,319,0,0,0,L,1151911521,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787425,234275.00
10/31/2014 16:30,2,0.510,ACTIVE,212.38,368.80,60.033,1414787403,"274151322000095","019011112586793",34.15,10.00,0,333.03,376.92,17.6,15.1,0.106,302034.4,302034.4,318,0,0,0,L,1151911521,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787426,234276.00
10/31/2014 16:30,2,0.703,ACTIVE,213.29,434.02,60.028,1414787403,"274151322000068","019011112586793",41.09,13.00,0,330.33,463.48,29.5,26.5,0.194,220587.5,220587.5,332,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787427,234277.00
10/31/2014 16:30,2,0.697,ACTIVE,212.83,361.29,60.028,1414787403,"274151322000054","019011112586793",33.46,11.30,0,328.22,373.61,23.7,21.0,0.146,288392.5,288392.5,318,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414787428,234278.00
10/31/2014 16:45,1,0.870,ACTIVE,214.2,348.34,60.00,1414788303,"040051121000097","019011112586793",27.83,7,0.202,317.50,442.86,24.1,28.4,0.135,105311.69999997,105318.10000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788306,234279.00
10/31/2014 16:45,1,0.924,ACTIVE,213.7,378.66,60.00,1414788303,"040051121000095","019011112586793",24.30,6,0.168,315.00,440.52,22.3,13.0,0.033,93813.2,93818.6,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788308,234280.00
10/31/2014 16:45,1,0.561,ACTIVE,214.4,337.04,60.00,1414788303,"033051125000132","019011112586793",37.23,7,0.199,319.55,443.97,20.8,24.7,0.275,91359.4,91365,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788309,234281.00
10/31/2014 16:45,1,0.545,ACTIVE,214.3,386.63,60.00,1414788303,"033051125000135","019011112586793",36.92,7,0.165,317.22,444.44,20.0,16.7,0.168,88716.899999964,88722.399999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788311,234282.00
10/31/2014 16:45,1,0.877,ACTIVE,213.5,401.54,60.03,1414788303,"040051121000116","019011112586793",27.65,6,0.139,314.17,442.84,24.1,20.5,0.015,103640.99999998,103647.39999998,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788312,234283.00
10/31/2014 16:45,1,0.888,ACTIVE,214.1,370.40,60.03,1414788303,"040051121000068","019011112586793",24.56,7,0.171,318.63,442.82,21.7,17.4,0.067,95235.7,95241.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788313,234284.00
10/31/2014 16:45,1,0.417,ACTIVE,213.8,395.06,60.00,1414788303,"033051125000118","019011112586793",44.24,7,0.150,322.51,445.82,18.3,12.1,0.018,117850.70000004,117855.60000008,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788314,234285.00
10/31/2014 16:45,1,0.662,ACTIVE,214.0,402.78,60.03,1414788303,"033051125000150","019011112586793",41.20,7,0.225,319.17,444.20,27.1,23.3,0.034,117059.69999995,117067.39999995,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788316,234286.00
10/31/2014 16:45,1,0.853,ACTIVE,214.0,414.96,60.00,1414788303,"040051121000185","019011112586793",26.55,6,0.133,317.14,442.39,22.5,11.2,0.006,105386.29999991,105392.19999991,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788317,234287.00
10/31/2014 16:45,1,0.831,ACTIVE,213.9,332.76,60.00,1414788303,"040051121000195","019011112586793",26.66,7,0.160,318.15,443.73,22.0,13.9,0.229,103861.69999997,103867.90000002,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788318,234288.00
10/31/2014 16:45,2,0.559,ACTIVE,213.06,363.99,60.006,1414788303,"274151322000083","019011112586793",33.60,10.30,0,327.02,383.23,19.1,16.5,0.124,290285.6,290285.6,320,0,0,0,L,1151911521,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788319,234289.00
10/31/2014 16:45,2,0.885,ACTIVE,213.96,352.87,59.996,1414788303,"274151322000076","019011112586793",32.24,10.30,0,331.53,380.82,29.0,26.0,0.186,304784.7,304784.7,317,0,0,0,L,1151911521,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788320,234290.00
10/31/2014 16:45,2,0.602,ACTIVE,213.29,437.93,59.996,1414788303,"274151322000094","019011112586793",41.31,12.00,0,327.02,460.47,25.1,22.3,0.168,222081.3,222081.3,331,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788321,234291.00
10/31/2014 16:45,2,0.916,ACTIVE,213.06,340.85,60.006,1414788303,"274151322000052","019011112586793",30.91,10.00,0,328.22,368.50,28.7,25.8,0.203,291842.7,291842.7,318,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788322,234292.00
10/31/2014 16:45,2,0.588,ACTIVE,213.06,361.89,60.001,1414788303,"274151322000085","019011112586793",33.62,10.30,0,328.22,382.33,20.1,17.4,0.115,291160.4,291160.4,321,0,0,0,L,1151911521,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788323,234293.00
10/31/2014 16:45,2,0.912,ACTIVE,213.06,338.14,60.001,1414788303,"274151322000087","019011112586793",30.06,19.00,0,327.92,362.19,27.8,24.9,0.177,276454.5,276454.5,320,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788324,234294.00
10/31/2014 16:45,2,0.570,ACTIVE,212.83,354.37,60.006,1414788303,"274151322000088","019011112586793",32.90,10.30,0,327.62,377.82,19.0,16.4,0.115,282802.7,282802.7,320,0,0,0,L,1151911521,1,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788325,234295.00
10/31/2014 16:45,2,0.445,ACTIVE,212.83,367.60,60.022,1414788303,"274151322000095","019011112586793",34.15,10.00,0,330.63,386.23,15.4,13.0,0.088,302038.6,302038.6,319,0,0,0,L,1151911521,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788326,234296.00
10/31/2014 16:45,2,0.625,ACTIVE,213.74,434.93,60.012,1414788303,"274151322000068","019011112586793",41.03,13.00,0,327.62,468.89,26.0,23.2,0.159,220595.0,220595.0,333,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788327,234297.00
10/31/2014 16:45,2,0.662,ACTIVE,213.29,357.38,60.006,1414788303,"274151322000054","019011112586793",32.96,11.00,0,325.82,379.92,22.1,19.4,0.146,288398.6,288398.6,319,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414788328,234298.00
10/31/2014 17:00,1,2.294,ACTIVE,215.4,316.48,60.03,1414789204,"040051121000097","019011112586793",28.93,7,0.292,301.07,449.05,66.0,62.2,0.317,105318.10000001,105323.19999997,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789206,234299.00
10/31/2014 17:00,1,2.383,ACTIVE,214.9,399.18,60.03,1414789204,"040051121000095","019011112586793",26.45,6,0.370,298.61,445.16,62.7,70.3,0.141,93818.6,93822.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789208,234300.00
10/31/2014 17:00,1,1.734,ACTIVE,215.5,316.06,60.03,1414789204,"033051125000132","019011112586793",38.61,7,0.293,301.06,449.81,66.6,63.0,0.324,91365,91369.5,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789209,234301.00
10/31/2014 17:00,1,1.753,ACTIVE,215.6,314.16,60.07,1414789204,"033051125000135","019011112586793",38.86,7,0.299,302.66,452.75,67.8,64.5,0.331,88722.399999964,88726.799999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789210,234302.00
10/31/2014 17:00,1,2.791,ACTIVE,215.2,348.77,60.03,1414789204,"040051121000116","019011112586793",29.03,6,0.355,301.67,450.82,80.6,76.2,0.382,103647.39999998,103652.39999998,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789212,234303.00
10/31/2014 17:00,1,2.665,ACTIVE,216.1,337.76,60.07,1414789204,"040051121000068","019011112586793",26.42,6,0.308,305.42,448.34,70.0,66.3,0.336,95241.4,95245.9,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789213,234304.00
10/31/2014 17:00,1,1.216,ACTIVE,215.2,343.33,60.07,1414789204,"033051125000118","019011112586793",46.80,6,0.250,324.34,452.53,56.6,53.9,0.279,117855.60000008,117859.60000008,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789214,234305.00
10/31/2014 17:00,1,1.902,ACTIVE,215.4,324.85,60.03,1414789204,"033051125000150","019011112586793",43.17,6,0.364,303.95,450.17,81.7,78.1,0.387,117067.39999995,117073.49999995,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789215,234306.00
10/31/2014 17:00,1,2.470,ACTIVE,215.6,325.02,60.07,1414789204,"040051121000185","019011112586793",28.57,6,0.307,303.43,449.72,70.2,66.2,0.333,105392.19999991,105396.89999991,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789217,234307.00
10/31/2014 17:00,1,2.431,ACTIVE,215.3,339.74,60.07,1414789204,"040051121000195","019011112586793",28.54,6,0.305,305.19,450.17,69.0,65.4,0.334,103867.90000002,103872.8,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789218,234308.00
10/31/2014 17:00,2,1.338,ACTIVE,214.19,385.03,60.028,1414789204,"274151322000083","019011112586793",34.95,10.00,0,330.33,395.55,47.4,43.8,0.331,290289.7,290289.7,321,0,0,0,L,1151911521,1,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789219,234309.00
10/31/2014 17:00,2,2.258,ACTIVE,215.09,383.83,60.022,1414789204,"274151322000076","019011112586793",33.68,10.00,0,329.13,395.55,76.8,72.3,0.517,304791.4,304791.4,318,0,0,0,L,1151911521,1,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789220,234310.00
10/31/2014 17:00,2,1.607,ACTIVE,214.19,458.97,60.038,1414789204,"274151322000094","019011112586793",42.84,12.00,0,330.93,474.90,70.2,65.8,0.468,222087.1,222087.1,332,0,0,0,L,1151911521,1,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789221,234311.00
