ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 17:00,2,2.264,ACTIVE,214.41,370.60,60.038,1414789204,"274151322000052","019011112586793",32.28,10.00,0,326.42,383.83,74.0,69.5,0.521,291849.3,291849.3,319,0,0,0,L,1151911521,1,122.46,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789222,234312.00
10/31/2014 17:00,2,1.439,ACTIVE,214.41,386.23,60.033,1414789204,"274151322000085","019011112586793",34.95,10.30,0,331.53,396.15,50.9,47.2,0.340,291164.8,291164.8,322,0,0,0,L,1151911521,1,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789223,234313.00
10/31/2014 17:00,2,2.340,ACTIVE,214.41,357.98,60.033,1414789204,"274151322000087","019011112586793",31.87,18.30,0,325.82,379.32,75.6,71.0,0.521,276461.0,276461.0,321,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789224,234314.00
10/31/2014 17:00,2,1.387,ACTIVE,214.19,383.53,60.028,1414789204,"274151322000088","019011112586793",34.69,10.00,0,330.63,392.55,48.5,44.9,0.314,282806.8,282806.8,321,0,0,0,L,1151911521,1,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789225,234315.00
10/31/2014 17:00,2,1.068,ACTIVE,214.19,390.74,60.022,1414789204,"274151322000095","019011112586793",35.76,9.70,0,331.53,397.35,38.8,35.5,0.252,302041.9,302041.9,320,0,0,0,L,1151911521,1,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789226,234316.00
10/31/2014 17:00,2,1.635,ACTIVE,215.32,463.78,60.043,1414789204,"274151322000068","019011112586793",42.54,13.00,0,331.53,475.80,70.5,66.2,0.473,220600.9,220600.9,334,0,0,0,L,1151911521,1,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789226,234317.00
10/31/2014 17:00,2,1.621,ACTIVE,214.41,383.53,60.028,1414789204,"274151322000054","019011112586793",34.33,10.70,0,329.73,394.35,56.4,52.5,0.384,288403.5,288403.5,320,0,0,0,L,1151911521,1,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414789227,234318.00
10/31/2014 17:15,1,1.554,ACTIVE,214.6,422.45,60.00,1414790104,"040051121000097","019011112586793",28.69,7,0.265,300.86,450.09,44.4,35.6,0.103,105323.19999997,105332.19999997,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790107,234319.00
10/31/2014 17:15,1,1.723,ACTIVE,214.3,330.34,60.03,1414790104,"040051121000095","019011112586793",25.34,6,0.257,297.89,448.24,43.4,41.8,0.332,93822.9,93830.7,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790108,234320.00
10/31/2014 17:15,1,1.330,ACTIVE,215.0,387.43,60.00,1414790104,"033051125000132","019011112586793",36.57,7,0.317,301.89,450.52,48.4,50.9,0.234,91369.5,91376.6,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790110,234321.00
10/31/2014 17:15,1,1.413,ACTIVE,214.6,337.32,60.00,1414790104,"033051125000135","019011112586793",38.47,7,0.342,302.49,452.13,54.1,55.8,0.304,88726.799999964,88733.699999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790111,234322.00
10/31/2014 17:15,1,2.363,ACTIVE,214.6,313.34,60.00,1414790104,"040051121000116","019011112586793",28.88,6,0.299,295.76,450.89,67.9,63.8,0.326,103652.39999998,103661.29999998,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790113,234323.00
10/31/2014 17:15,1,2.369,ACTIVE,215.1,405.40,60.00,1414790104,"040051121000068","019011112586793",26.07,7,0.319,301.81,450.77,61.4,53.3,0.131,95245.9,95253.9,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790114,234324.00
10/31/2014 17:15,1,1.177,ACTIVE,214.6,381.84,60.03,1414790104,"033051125000118","019011112586793",44.55,6,0.297,313.56,456.13,52.1,44.8,0.158,117859.60000008,117866.80000007,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790115,234325.00
10/31/2014 17:15,1,1.647,ACTIVE,215.1,324.89,60.00,1414790104,"033051125000150","019011112586793",42.77,6,0.312,302.03,452.90,70.1,66.9,0.334,117073.49999995,117083.69999995,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790116,234326.00
10/31/2014 17:15,1,2.083,ACTIVE,215.3,367.91,60.00,1414790104,"040051121000185","019011112586793",28.24,6,0.318,301.23,449.71,58.5,50.2,0.205,105396.89999991,105405.39999991,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790118,234327.00
10/31/2014 17:15,1,2.072,ACTIVE,215.1,345.53,60.03,1414790104,"040051121000195","019011112586793",27.99,6,0.325,302.53,451.01,57.7,43.7,0.399,103872.8,103881.40000002,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790119,234328.00
10/31/2014 17:15,2,0.963,ACTIVE,213.96,377.52,60.001,1414790104,"274151322000083","019011112586793",34.39,10.30,0,351.97,407.57,33.7,30.6,0.230,290296.9,290296.9,322,0,0,0,L,1151911521,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790120,234329.00
10/31/2014 17:15,2,1.584,ACTIVE,214.41,368.80,59.990,1414790104,"274151322000076","019011112586793",32.68,11.30,0,333.03,398.26,52.5,48.7,0.367,304802.7,304802.7,319,0,0,0,L,1151911521,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790121,234330.00
10/31/2014 17:15,2,1.123,ACTIVE,213.96,435.83,59.990,1414790104,"274151322000094","019011112586793",40.22,13.00,0,330.03,497.14,46.2,42.6,0.309,222096.9,222096.9,333,0,0,0,L,1151911521,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790122,234331.00
10/31/2014 17:15,2,1.576,ACTIVE,213.51,351.37,59.990,1414790104,"274151322000052","019011112586793",31.21,11.00,0,328.52,386.53,49.8,46.2,0.336,291860.1,291860.1,320,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790123,234332.00
10/31/2014 17:15,2,0.986,ACTIVE,213.96,369.10,59.990,1414790104,"274151322000085","019011112586793",34.19,10.30,0,351.97,408.78,34.4,31.2,0.217,291172.1,291172.1,323,0,0,0,L,1151911521,1,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790124,234333.00
10/31/2014 17:15,2,1.623,ACTIVE,213.96,347.46,59.990,1414790104,"274151322000087","019011112586793",30.49,19.30,0,328.82,383.53,50.2,46.5,0.336,276471.8,276471.8,322,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790125,234334.00
10/31/2014 17:15,2,1.010,ACTIVE,213.51,373.61,59.985,1414790104,"274151322000088","019011112586793",33.79,10.30,0,344.76,405.17,34.5,31.4,0.221,282814.0,282814.0,322,0,0,0,L,1151911521,1,123.59,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790125,234335.00
10/31/2014 17:15,2,0.748,ACTIVE,214.19,376.62,60.012,1414790104,"274151322000095","019011112586793",34.95,10.00,0,331.53,409.38,26.4,23.5,0.164,302047.5,302047.5,321,0,0,0,L,1151911521,1,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790126,234336.00
10/31/2014 17:15,2,1.072,ACTIVE,214.64,449.05,59.996,1414790104,"274151322000068","019011112586793",42.62,14.30,0,330.33,492.03,46.2,42.7,0.296,220610.9,220610.9,335,0,0,0,L,1151911521,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790128,234337.00
10/31/2014 17:15,2,1.162,ACTIVE,213.51,367.30,59.990,1414790104,"274151322000054","019011112586793",33.58,11.00,0,345.36,407.87,39.6,36.3,0.256,288411.9,288411.9,321,0,0,0,L,1151911521,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414790129,234338.00
10/31/2014 17:30,1,0.812,ACTIVE,214.8,392.52,60.03,1414791004,"040051121000097","019011112586793",27.91,7,0.129,301.29,450.78,22.5,19.0,0.019,105332.19999997,105337.79999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791006,234339.00
10/31/2014 17:30,1,0.844,ACTIVE,214.4,377.51,60.07,1414791004,"040051121000095","019011112586793",24.31,6,0.154,300.58,445.57,20.4,12.5,0.184,93830.7,93835.5,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791008,234340.00
10/31/2014 17:30,1,0.495,ACTIVE,214.7,360.54,60.03,1414791004,"033051125000132","019011112586793",37.17,6,0.148,305.82,448.54,18.3,11.4,0.068,91376.6,91381.4,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791009,234341.00
10/31/2014 17:30,1,0.446,ACTIVE,214.7,330.22,60.07,1414791004,"033051125000135","019011112586793",36.92,7,0.145,303.28,450.05,16.4,11.6,0.268,88733.699999964,88738.299999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791011,234342.00
10/31/2014 17:30,1,0.729,ACTIVE,214.6,401.32,60.03,1414791004,"040051121000116","019011112586793",27.26,6,0.144,296.50,450.69,19.7,15.3,0.007,103661.29999998,103666.69999998,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791013,234343.00
10/31/2014 17:30,1,0.712,ACTIVE,215.1,371.07,60.03,1414791004,"040051121000068","019011112586793",24.44,6,0.158,301.94,448.23,17.3,22.8,0.181,95253.9,95258.6,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791014,234344.00
10/31/2014 17:30,1,0.356,ACTIVE,214.5,382.14,60.03,1414791004,"033051125000118","019011112586793",44.50,6,0.127,309.29,454.05,15.7,9.9,0.146,117866.80000007,117871.40000009,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791015,234345.00
10/31/2014 17:30,1,0.517,ACTIVE,214.8,378.13,60.03,1414791004,"033051125000150","019011112586793",41.27,6,0.127,303.15,453.43,21.2,17.4,0.034,117083.69999995,117089.99999995,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791017,234346.00
10/31/2014 17:30,1,0.666,ACTIVE,214.9,364.95,60.03,1414791004,"040051121000185","019011112586793",26.01,6,0.155,302.71,450.24,17.2,12.2,0.045,105405.39999991,105410.29999991,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791018,234347.00
10/31/2014 17:30,1,0.637,ACTIVE,214.8,330.83,60.03,1414791004,"040051121000195","019011112586793",25.99,6,0.169,303.45,450.95,16.5,21.2,0.234,103881.40000002,103886.49999998,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791019,234348.00
10/31/2014 17:30,2,0.559,ACTIVE,213.51,360.38,60.038,1414791004,"274151322000083","019011112586793",33.30,10.00,0,330.33,397.05,18.9,16.3,0.124,290301.5,290301.5,323,0,0,0,L,1151911521,1,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791020,234349.00
10/31/2014 17:30,2,0.871,ACTIVE,214.87,352.27,60.043,1414791004,"274151322000076","019011112586793",31.87,10.30,0,329.73,396.45,28.1,25.2,0.181,304810.1,304810.1,320,0,0,0,L,1151911521,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791021,234350.00
10/31/2014 17:30,2,0.559,ACTIVE,213.96,442.14,60.028,1414791004,"274151322000094","019011112586793",41.63,12.00,0,414.49,484.82,23.6,20.8,0.150,222103.1,222103.1,334,0,0,0,L,1151911521,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791022,234351.00
10/31/2014 17:30,2,0.861,ACTIVE,213.74,338.44,60.033,1414791004,"274151322000052","019011112586793",30.69,10.00,0,326.12,383.23,26.8,23.9,0.177,291867.1,291867.1,321,0,0,0,L,1151911521,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791023,234352.00
10/31/2014 17:30,2,0.559,ACTIVE,214.19,361.89,60.038,1414791004,"274151322000085","019011112586793",33.34,10.00,0,331.83,396.45,18.9,16.3,0.115,291176.9,291176.9,324,0,0,0,L,1151911521,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791024,234353.00
10/31/2014 17:30,2,0.861,ACTIVE,213.96,343.25,60.033,1414791004,"274151322000087","019011112586793",30.10,18.00,0,326.72,377.22,26.2,23.4,0.172,276478.7,276478.7,323,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791025,234354.00
10/31/2014 17:30,2,0.578,ACTIVE,213.29,356.18,60.038,1414791004,"274151322000088","019011112586793",32.64,9.70,0,337.84,392.55,19.1,16.5,0.115,282818.8,282818.8,323,0,0,0,L,1151911521,1,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791026,234355.00
10/31/2014 17:30,2,0.439,ACTIVE,213.96,365.80,60.038,1414791004,"274151322000095","019011112586793",33.79,9.70,0,331.53,399.16,15.1,12.6,0.088,302051.1,302051.1,322,0,0,0,L,1151911521,1,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791027,234356.00
10/31/2014 17:30,2,0.584,ACTIVE,214.64,438.23,60.038,1414791004,"274151322000068","019011112586793",41.47,13.00,0,413.59,483.92,24.6,21.8,0.146,220617.3,220617.3,336,0,0,0,L,1151911521,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791028,234357.00
10/31/2014 17:30,2,0.652,ACTIVE,213.74,358.58,60.033,1414791004,"274151322000054","019011112586793",32.84,10.30,0,339.95,394.95,21.8,19.1,0.141,288417.4,288417.4,322,0,0,0,L,1151911521,1,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791029,234358.00
10/31/2014 17:45,1,0.377,ACTIVE,213.8,352.82,60.03,1414791904,"040051121000097","019011112586793",27.67,6,0.133,305.94,447.78,10.3,10.7,0.015,105337.79999999,105341.6,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791907,234359.00
10/31/2014 17:45,1,0.462,ACTIVE,214.1,371.67,60.03,1414791904,"040051121000095","019011112586793",23.33,6,0.147,316.06,440.19,10.7,13.4,0.000,93835.5,93838.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791908,234360.00
10/31/2014 17:45,1,0.255,ACTIVE_NO_POWER,214.4,430.46,60.03,1414791904,"033051125000132","019011112586793",35.66,6,0.000,320.54,444.00,9.0,0.0,0.000,91381.4,91384.9,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791909,234361.00
10/31/2014 17:45,1,0.234,ACTIVE_NO_POWER,214.0,328.60,60.03,1414791904,"033051125000135","019011112586793",35.71,6,0.097,318.99,444.25,8.3,0.0,0.223,88738.299999964,88741.599999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791911,234362.00
10/31/2014 17:45,1,0.379,ACTIVE_NO_POWER,214.1,414.89,60.00,1414791904,"040051121000116","019011112586793",26.18,5,0.000,305.75,448.38,9.7,0.0,0.065,103666.69999998,103670.49999998,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791912,234363.00
10/31/2014 17:45,1,0.391,ACTIVE,214.8,370.50,60.03,1414791904,"040051121000068","019011112586793",23.49,6,0.009,319.43,442.69,9.0,4.7,0.199,95258.6,95262,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791913,234364.00
10/31/2014 17:45,1,0.204,ACTIVE,214.0,349.82,60.03,1414791904,"033051125000118","019011112586793",41.35,6,0.148,319.30,446.51,8.3,14.2,0.026,117871.40000009,117874.70000004,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791915,234365.00
10/31/2014 17:45,1,0.279,ACTIVE,213.8,404.82,60.00,1414791904,"033051125000150","019011112586793",41.05,6,0.110,305.02,449.45,11.4,1.5,0.000,117089.99999995,117094.49999995,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791916,234366.00
10/31/2014 17:45,1,0.366,ACTIVE,214.1,374.64,60.03,1414791904,"040051121000185","019011112586793",24.31,6,0.000,310.01,445.35,8.8,8.1,0.000,105410.29999991,105413.69999991,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791918,234367.00
10/31/2014 17:45,1,0.327,ACTIVE_NO_POWER,214.1,406.81,60.00,1414791904,"040051121000195","019011112586793",23.63,6,0.000,307.92,448.05,7.5,0.0,0.000,103886.49999998,103889.99999998,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791919,234368.00
10/31/2014 17:45,2,0.299,ACTIVE,213.51,347.16,60.006,1414791904,"274151322000083","019011112586793",32.12,9.70,0,331.23,391.34,9.7,7.5,0.053,290305.2,290305.2,324,0,0,0,L,1151911521,1,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791921,234369.00
10/31/2014 17:45,2,0.441,ACTIVE,213.51,334.84,59.980,1414791904,"274151322000076","019011112586793",30.30,9.30,0,330.93,388.94,13.5,11.1,0.066,304815.6,304815.6,321,0,0,0,L,1151911521,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791921,234370.00
10/31/2014 17:45,2,0.275,ACTIVE,213.29,417.79,60.012,1414791904,"274151322000094","019011112586793",39.56,11.00,0,331.23,471.60,11.0,8.7,0.057,222107.6,222107.6,335,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791922,234371.00
10/31/2014 17:45,2,0.439,ACTIVE,212.83,333.33,60.006,1414791904,"274151322000052","019011112586793",29.64,9.30,0,326.42,373.91,13.2,10.8,0.071,291872.3,291872.3,322,0,0,0,L,1151911521,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791923,234372.00
10/31/2014 17:45,2,0.301,ACTIVE,213.29,349.26,60.017,1414791904,"274151322000085","019011112586793",32.30,9.30,0,332.73,390.74,9.8,7.5,0.040,291180.5,291180.5,325,0,0,0,L,1151911521,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791924,234373.00
10/31/2014 17:45,2,0.418,ACTIVE,213.74,334.54,60.012,1414791904,"274151322000087","019011112586793",29.60,17.30,0,326.12,370.30,12.5,10.2,0.057,276483.8,276483.8,324,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791925,234374.00
10/31/2014 17:45,2,0.303,ACTIVE,212.61,338.74,60.006,1414791904,"274151322000088","019011112586793",31.17,9.30,0,330.33,386.83,9.6,7.3,0.053,282822.5,282822.5,324,0,0,0,L,1151911521,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791926,234375.00
10/31/2014 17:45,2,0.236,ACTIVE,213.06,351.67,59.996,1414791904,"274151322000095","019011112586793",32.70,9.30,0,331.23,393.75,7.9,5.7,0.035,302053.9,302053.9,323,0,0,0,L,1151911521,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791927,234376.00
10/31/2014 17:45,2,0.293,ACTIVE,214.19,419.00,60.012,1414791904,"274151322000068","019011112586793",39.66,12.30,0,330.93,477.91,11.7,9.4,0.057,220622.0,220622.0,337,0,0,0,L,1151911521,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791928,234377.00
10/31/2014 17:45,2,0.342,ACTIVE,213.51,343.25,60.006,1414791904,"274151322000054","019011112586793",31.75,9.70,0,330.63,388.64,11.0,8.7,0.053,288421.6,288421.6,323,0,0,0,L,1151911521,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414791929,234378.00
10/31/2014 18:00,1,0.218,ACTIVE_NO_POWER,214.6,372.01,60.03,1414792804,"040051121000097","019011112586793",26.22,6,0.000,320.62,441.17,5.6,0.0,0.000,105341.6,105342.79999999,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792806,234379.00
10/31/2014 18:00,1,0.285,ACTIVE_NO_POWER,213.9,426.58,60.07,1414792804,"040051121000095","019011112586793",22.62,5,0.000,317.45,438.17,6.3,0.0,0.000,93838.7,93839.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792808,234380.00
10/31/2014 18:00,1,0.137,ACTIVE_NO_POWER,214.7,426.32,60.07,1414792804,"033051125000132","019011112586793",34.82,6,0.000,319.29,441.35,4.7,0.0,0.000,91384.9,91386,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792809,234381.00
10/31/2014 18:00,1,0.124,ACTIVE_NO_POWER,214.6,388.49,60.07,1414792804,"033051125000135","019011112586793",34.69,6,0.000,318.07,440.88,4.2,0.0,0.000,88741.599999964,88742.699999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792811,234382.00
10/31/2014 18:00,1,0.060,ACTIVE_NO_POWER,214.9,417.97,60.07,1414792804,"040051121000068","019011112586793",27.46,5,0.000,320.75,440.21,1.6,0.0,0.000,95262,95262.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792816,234383.00
10/31/2014 18:00,1,0.124,ACTIVE_NO_POWER,214.6,424.36,60.07,1414792804,"033051125000118","019011112586793",37.84,6,0.000,321.77,446.22,4.6,0.0,0.000,117874.70000004,117876.00000005,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792817,234384.00
10/31/2014 18:00,1,0.175,ACTIVE,214.6,329.18,60.07,1414792804,"033051125000150","019011112586793",39.42,5,0.134,317.50,444.04,6.8,13.5,0.163,117094.49999995,117096.19999995,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792818,234385.00
10/31/2014 18:00,1,0.232,ACTIVE_NO_POWER,215.0,407.76,60.07,1414792804,"040051121000185","019011112586793",22.87,4,0.000,318.13,439.45,5.2,0.0,0.000,105413.69999991,105414.59999991,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792819,234386.00
10/31/2014 18:00,1,0.007,ACTIVE_NO_POWER,214.5,404.26,60.07,1414792804,"040051121000195","019011112586793",29.49,6,0.000,400.74,404.83,0.2,0.0,0.000,103889.99999998,103890.90000002,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792822,234387.00
10/31/2014 18:00,2,0.174,ACTIVE,213.51,338.14,60.054,1414792804,"274151322000083","019011112586793",31.23,8.50,0,330.63,372.41,5.5,3.4,0.027,290306.7,290306.7,325,0,0,0,L,1151911521,1,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792823,234388.00
10/31/2014 18:00,2,0.256,ACTIVE,213.96,335.44,60.054,1414792804,"274151322000076","019011112586793",29.62,8.00,0,330.63,359.48,7.7,5.5,0.040,304817.9,304817.9,322,0,0,0,L,1151911521,1,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792824,234389.00
10/31/2014 18:00,2,0.158,ACTIVE,213.51,351.37,60.059,1414792804,"274151322000094","019011112586793",32.64,10.00,0,332.13,453.56,5.2,3.1,0.027,222109.4,222109.4,336,0,0,0,L,1151911521,1,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792825,234390.00
10/31/2014 18:00,2,0.266,ACTIVE,213.29,334.84,60.054,1414792804,"274151322000052","019011112586793",28.94,8.00,0,327.92,350.77,7.8,5.6,0.035,291874.6,291874.6,323,0,0,0,L,1151911521,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792826,234391.00
10/31/2014 18:00,2,0.176,ACTIVE,213.74,337.24,60.054,1414792804,"274151322000085","019011112586793",31.07,8.50,0,331.53,370.30,5.6,3.5,0.022,291182.0,291182.0,326,0,0,0,L,1151911521,1,123.59,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792827,234392.00
10/31/2014 18:00,2,0.260,ACTIVE,213.74,336.04,60.054,1414792804,"274151322000087","019011112586793",27.41,16.30,0,328.52,349.56,7.3,5.1,0.040,276485.9,276485.9,325,0,0,0,L,1151911521,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792828,234393.00
10/31/2014 18:00,2,0.174,ACTIVE,213.29,335.14,60.054,1414792804,"274151322000088","019011112586793",30.20,8.00,0,329.43,362.79,5.3,3.2,0.027,282823.9,282823.9,325,0,0,0,L,1151911521,1,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792829,234394.00
10/31/2014 18:00,2,0.143,ACTIVE,213.51,333.63,60.049,1414792804,"274151322000095","019011112586793",30.04,8.00,0,330.63,375.71,4.4,2.3,0.013,302055.1,302055.1,324,0,0,0,L,1151911521,1,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792830,234395.00
10/31/2014 18:00,2,0.176,ACTIVE,214.19,360.69,60.049,1414792804,"274151322000068","019011112586793",33.66,11.00,0,332.73,485.42,6.0,3.9,0.022,220623.9,220623.9,338,0,0,0,L,1151911521,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792830,234396.00
10/31/2014 18:00,2,0.201,ACTIVE,213.51,334.54,60.022,1414792804,"274151322000054","019011112586793",30.93,9.00,0,330.63,367.90,6.3,4.2,0.027,288423.3,288423.3,324,0,0,0,L,1151911521,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414792831,234397.00
10/31/2014 18:00,1,0.070,ALERT,214.8,321.77,60.03,1414792804,"040051121000116","019011112586793",30.15,4,0.000,321.13,329.14,2.1,0.0,0.000,103670.49999998,103671.29999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414792834,234398.00
10/31/2014 18:15,1,0.049,ACTIVE_NO_POWER,213.6,363.68,60.07,1414793704,"040051121000097","019011112586793",30.59,4,0.000,320.31,440.32,1.4,0.0,0.000,105342.79999999,105342.99999998,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793707,234399.00
10/31/2014 18:15,1,0.124,ACTIVE_NO_POWER,213.9,333.24,60.07,1414793704,"040051121000095","019011112586793",26.95,3,0.000,316.91,437.86,3.3,0.0,0.000,93839.5,93839.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793708,234400.00
10/31/2014 18:15,1,0.128,ACTIVE_NO_POWER,214.1,418.05,60.03,1414793704,"033051125000132","019011112586793",35.05,5,0.000,321.83,440.51,4.4,0.0,0.000,91386,91386.4,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793710,234401.00
10/31/2014 18:15,1,0.124,ACTIVE_NO_POWER,214.4,386.00,60.07,1414793704,"033051125000135","019011112586793",32.35,6,0.000,320.40,440.45,3.9,0.0,0.000,88742.699999964,88743.099999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793712,234402.00
10/31/2014 18:15,1,0.058,ACTIVE_NO_POWER,214.4,362.70,60.03,1414793704,"040051121000068","019011112586793",27.31,3,0.000,362.50,363.49,1.6,0.0,0.000,95262.9,95262.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793718,234403.00
10/31/2014 18:15,1,0.116,ACTIVE_NO_POWER,213.8,366.81,60.03,1414793704,"033051125000118","019011112586793",36.39,5,0.000,322.36,441.96,4.1,0.0,0.000,117876.00000005,117876.60000007,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793719,234404.00
10/31/2014 18:15,1,0.158,ACTIVE,214.2,356.65,60.03,1414793704,"033051125000150","019011112586793",39.06,5,0.142,319.51,442.61,6.1,12.9,0.000,117096.19999995,117096.99999995,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793721,234405.00
10/31/2014 18:15,1,0.051,ACTIVE_NO_POWER,213.7,360.28,60.03,1414793704,"040051121000185","019011112586793",28.91,3,0.000,320.83,438.99,1.4,0.0,0.000,105414.59999991,105414.79999991,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793722,234406.00
10/31/2014 18:15,2,0.174,ACTIVE,213.51,335.74,60.028,1414793704,"274151322000083","019011112586793",31.07,7.70,0,330.33,348.36,5.5,3.4,0.018,290307.6,290307.6,326,0,0,0,L,1151911521,1,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793726,234407.00
10/31/2014 18:15,2,0.248,ACTIVE,213.74,333.93,60.033,1414793704,"274151322000076","019011112586793",29.54,7.70,0,331.23,339.65,7.4,5.2,0.035,304819.2,304819.2,323,0,0,0,L,1151911521,1,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793727,234408.00
10/31/2014 18:15,2,0.154,ACTIVE,213.29,340.85,60.028,1414793704,"274151322000094","019011112586793",31.51,8.50,0,330.63,368.20,4.9,2.8,0.027,222110.1,222110.1,337,0,0,0,L,1151911521,1,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793728,234409.00
10/31/2014 18:15,2,0.250,ACTIVE,212.83,332.13,60.012,1414793704,"274151322000052","019011112586793",29.46,7.30,0,328.82,338.74,7.5,5.3,0.027,291875.9,291875.9,324,0,0,0,L,1151911521,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793729,234410.00
10/31/2014 18:15,2,0.174,ACTIVE,213.51,340.55,60.028,1414793704,"274151322000085","019011112586793",31.57,7.70,0,331.53,345.96,5.6,3.5,0.018,291182.9,291182.9,327,0,0,0,L,1151911521,1,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793730,234411.00
10/31/2014 18:15,2,0.242,ACTIVE,213.51,333.33,60.028,1414793704,"274151322000087","019011112586793",28.33,15.30,0,330.03,339.04,7.0,4.8,0.031,276487.1,276487.1,326,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793731,234412.00
10/31/2014 18:15,2,0.174,ACTIVE,213.06,332.73,60.028,1414793704,"274151322000088","019011112586793",29.62,7.30,0,329.43,338.14,5.2,3.1,0.022,282824.7,282824.7,326,0,0,0,L,1151911521,1,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793732,234413.00
10/31/2014 18:15,2,0.141,ACTIVE,213.29,332.13,60.054,1414793704,"274151322000095","019011112586793",29.86,7.30,0,330.33,337.84,4.3,2.2,0.009,302055.6,302055.6,325,0,0,0,L,1151911521,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793732,234414.00
10/31/2014 18:15,2,0.170,ACTIVE,214.19,351.67,60.022,1414793704,"274151322000068","019011112586793",32.66,9.70,0,331.83,376.92,5.7,3.5,0.022,220624.8,220624.8,339,0,0,0,L,1151911521,1,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793733,234415.00
10/31/2014 18:15,2,0.199,ACTIVE,213.29,332.73,60.028,1414793704,"274151322000054","019011112586793",30.49,7.70,0,329.13,341.45,6.2,4.1,0.027,288424.3,288424.3,325,0,0,0,L,1151911521,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414793734,234416.00
10/31/2014 18:15,1,0.070,ALERT,213.9,365.49,60.03,1414793704,"040051121000116","019011112586793",30.02,3,0.000,365.11,375.92,2.0,0.0,0.000,103671.29999998,103671.29999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414793737,234417.00
10/31/2014 18:15,1,0.006,ALERT,213.8,341.83,60.03,1414793704,"040051121000195","019011112586793",29.05,4,0.000,341.02,347.91,0.1,0.0,0.000,103890.90000002,103891.10000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414793740,234418.00
10/31/2014 18:30,2,0.061,ALERT,212.83,296.36,60.017,1414794604,"274151322000083","019011112586793",20.59,6.30,0,293.06,338.74,1.3,0.0,0.000,290307.7,290307.7,327,0,0,0,L,1151911521,1,122.23,123.36,0002,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414794639,234419.00
10/31/2014 18:30,2,0.074,ALERT,213.74,295.46,60.001,1414794604,"274151322000076","019011112586793",23.14,6.30,0,294.56,337.54,1.8,0.0,0.000,304819.6,304819.6,324,0,0,0,L,1151911521,1,122.68,123.59,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414794641,234420.00
10/31/2014 18:30,2,0.000,ALERT,212.83,295.16,60.017,1414794604,"274151322000094","019011112586793",42.08,6.70,0,291.55,413.89,0.0,0.0,0.000,222110.2,222110.2,338,0,0,0,L,1151911521,1,122.23,123.59,0002,3,0,0,0,0,0,0,186,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414794643,234421.00
10/31/2014 18:30,2,0.098,ALERT,212.61,296.36,60.022,1414794604,"274151322000052","019011112586793",22.42,6.30,0,294.26,336.34,2.2,0.2,0.000,291876.4,291876.4,325,0,0,0,L,1151911521,1,122.01,123.36,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414794645,234422.00
10/31/2014 18:30,2,0.061,ALERT,212.83,294.86,60.033,1414794604,"274151322000085","019011112586793",20.89,6.30,0,292.76,343.25,1.3,0.0,0.000,291183.1,291183.1,328,0,0,0,L,1151911521,1,122.91,123.14,0002,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414794646,234423.00
10/31/2014 18:30,2,0.084,ALERT,212.83,295.16,60.017,1414794604,"274151322000087","019011112586793",21.71,14.00,0,293.36,337.54,1.9,0.0,0.000,276487.5,276487.5,327,0,0,0,L,1151911521,1,122.68,123.14,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414794648,234424.00
10/31/2014 18:30,2,0.049,ALERT,212.83,295.76,60.065,1414794604,"274151322000088","019011112586793",20.89,6.30,0,292.46,336.04,1.1,0.0,0.000,282824.8,282824.8,327,0,0,0,L,1151911521,1,122.91,123.14,0002,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414794650,234425.00
10/31/2014 18:30,2,0.045,ALERT,213.06,296.66,60.006,1414794604,"274151322000095","019011112586793",17.26,6.00,0,291.85,338.14,0.8,0.0,0.000,302055.7,302055.7,326,0,0,0,L,1151911521,1,122.68,123.14,0002,3,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414794652,234426.00
10/31/2014 18:30,2,0.043,ALERT,214.19,323.11,60.017,1414794604,"274151322000068","019011112586793",17.75,7.70,0,291.85,413.89,0.8,0.0,0.000,220624.9,220624.9,340,0,0,0,L,1151911521,1,122.91,123.59,0002,5,0,0,0,0,0,0,186,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1414794654,234427.00
10/31/2014 18:30,2,0.062,ALERT,212.83,296.06,60.043,1414794604,"274151322000054","019011112586793",21.39,6.70,0,293.06,338.14,1.4,0.0,0.000,288424.6,288424.6,326,0,0,0,L,1151911521,1,122.68,122.91,0002,5,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414794656,234428.00
10/31/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414794604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414795475,234429.00
10/31/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414794604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414795475,234430.00
10/31/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414794604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414795475,234431.00
10/31/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414794604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414795475,234432.00
10/31/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414794604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414795475,234433.00
10/31/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414794604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414795475,234434.00
10/31/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414794604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414795475,234435.00
10/31/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414794604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414795475,234436.00
10/31/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414794604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414795475,234437.00
10/31/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414794604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414795475,234438.00
10/31/2014 18:45,2,0.000,ALERT,211.93,293.36,60.001,1414795504,"274151322000083","019011112586793",0.00,5.00,0,290.35,297.57,0.0,0.0,0.000,290307.7,290307.7,329,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414795540,234439.00
10/31/2014 18:45,2,0.000,ALERT,212.38,292.16,60.001,1414795504,"274151322000076","019011112586793",0.00,5.00,0,290.05,297.26,0.0,0.0,0.000,304819.6,304819.6,326,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1414795541,234440.00
10/31/2014 18:45,2,0.000,ALERT,211.70,292.16,59.996,1414795504,"274151322000094","019011112586793",0.00,5.00,0,289.45,403.07,0.0,0.0,0.000,222110.2,222110.2,340,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1414795543,234441.00
10/31/2014 18:45,2,0.000,ALERT,211.48,293.06,59.996,1414795504,"274151322000052","019011112586793",0.00,5.00,0,289.75,297.57,0.0,0.0,0.000,291876.4,291876.4,327,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1414795545,234442.00
10/31/2014 18:45,2,0.000,ALERT,211.70,292.16,60.028,1414795504,"274151322000085","019011112586793",0.00,5.00,0,290.05,296.96,0.0,0.0,0.000,291183.1,291183.1,330,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414795547,234443.00
10/31/2014 18:45,2,0.000,ALERT,211.93,292.16,59.996,1414795504,"274151322000087","019011112586793",0.00,11.70,0,289.15,296.36,0.0,0.0,0.000,276487.5,276487.5,329,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1414795549,234444.00
10/31/2014 18:45,2,0.000,ALERT,211.48,292.76,59.953,1414795504,"274151322000088","019011112586793",0.00,5.00,0,289.75,296.66,0.0,0.0,0.000,282824.8,282824.8,329,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414795551,234445.00
10/31/2014 18:45,2,0.000,ALERT,211.70,293.66,59.996,1414795504,"274151322000095","019011112586793",0.00,4.50,0,291.25,298.47,0.0,0.0,0.000,302055.7,302055.7,328,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1414795553,234446.00
10/31/2014 18:45,2,0.000,ALERT,212.38,292.16,59.996,1414795504,"274151322000068","019011112586793",0.00,6.00,0,289.45,403.07,0.0,0.0,0.000,220624.9,220624.9,342,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1414795554,234447.00
10/31/2014 18:45,2,0.000,ALERT,211.48,293.06,60.028,1414795504,"274151322000054","019011112586793",0.00,5.50,0,290.05,297.57,0.0,0.0,0.000,288424.6,288424.6,328,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414795556,234448.00
10/31/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414795504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414796374,234449.00
10/31/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414795504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414796374,234450.00
10/31/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414795504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414796374,234451.00
10/31/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414795504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414796374,234452.00
10/31/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414795504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414796374,234453.00
10/31/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414795504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414796374,234454.00
10/31/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414795504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414796374,234455.00
10/31/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414795504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414796374,234456.00
10/31/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414795504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414796374,234457.00
10/31/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414795504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414796374,234458.00
10/31/2014 19:00,2,0.000,ALERT,213.51,297.26,60.038,1414796404,"274151322000083","019011112586793",0.00,4.00,0,290.95,298.47,0.0,0.0,0.000,290307.7,290307.7,331,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414796439,234459.00
10/31/2014 19:00,2,0.000,ALERT,213.74,296.36,60.033,1414796404,"274151322000076","019011112586793",0.00,3.70,0,290.65,298.17,0.0,0.0,0.000,304819.6,304819.6,328,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414796441,234460.00
