ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 19:00,2,0.000,ALERT,213.29,296.06,60.033,1414796404,"274151322000094","019011112586793",0.00,3.70,0,290.35,297.26,0.0,0.0,0.000,222110.2,222110.2,342,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414796443,234461.00
10/31/2014 19:00,2,0.000,ALERT,213.06,297.26,60.033,1414796404,"274151322000052","019011112586793",0.00,3.70,0,290.35,298.17,0.0,0.0,0.000,291876.4,291876.4,329,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414796444,234462.00
10/31/2014 19:00,2,0.000,ALERT,213.51,296.96,60.022,1414796404,"274151322000085","019011112586793",0.00,3.70,0,290.65,298.47,0.0,0.0,0.000,291183.1,291183.1,332,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414796446,234463.00
10/31/2014 19:00,2,0.000,ALERT,213.29,295.76,60.043,1414796404,"274151322000087","019011112586793",0.00,10.30,0,289.75,297.26,0.0,0.0,0.000,276487.5,276487.5,331,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414796448,234464.00
10/31/2014 19:00,2,0.000,ALERT,212.83,296.66,60.038,1414796404,"274151322000088","019011112586793",0.00,4.00,0,290.35,297.57,0.0,0.0,0.000,282824.8,282824.8,331,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414796450,234465.00
10/31/2014 19:00,2,0.000,ALERT,213.29,298.47,60.065,1414796404,"274151322000095","019011112586793",0.00,3.30,0,291.85,299.37,0.0,0.0,0.000,302055.7,302055.7,330,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414796452,234466.00
10/31/2014 19:00,2,0.000,ALERT,214.19,296.06,60.033,1414796404,"274151322000068","019011112586793",0.00,5.00,0,290.35,296.96,0.0,0.0,0.000,220624.9,220624.9,344,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414796454,234467.00
10/31/2014 19:00,2,0.000,ALERT,213.29,296.96,60.033,1414796404,"274151322000054","019011112586793",0.00,4.00,0,290.65,298.17,0.0,0.0,0.000,288424.6,288424.6,330,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414796455,234468.00
10/31/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414796404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414797273,234469.00
10/31/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414796404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414797273,234470.00
10/31/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414796404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414797273,234471.00
10/31/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414796404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414797273,234472.00
10/31/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414796404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414797273,234473.00
10/31/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414796404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414797273,234474.00
10/31/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414796404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414797273,234475.00
10/31/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414796404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414797273,234476.00
10/31/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414796404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414797273,234477.00
10/31/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414796404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414797273,234478.00
10/31/2014 19:15,2,0.000,ALERT,212.83,294.56,60.022,1414797304,"274151322000083","019011112586793",0.00,3.30,0,292.76,299.67,0.0,0.0,0.000,290307.7,290307.7,333,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414797339,234479.00
10/31/2014 19:15,2,0.000,ALERT,213.29,295.16,60.012,1414797304,"274151322000076","019011112586793",0.00,3.00,0,292.46,299.37,0.0,0.0,0.000,304819.6,304819.6,330,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414797341,234480.00
10/31/2014 19:15,2,0.000,ALERT,212.61,293.96,60.017,1414797304,"274151322000094","019011112586793",0.00,3.00,0,292.16,298.17,0.0,0.0,0.000,222110.2,222110.2,344,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414797343,234481.00
10/31/2014 19:15,2,0.000,ALERT,212.38,293.96,60.012,1414797304,"274151322000052","019011112586793",0.00,3.00,0,292.46,299.37,0.0,0.0,0.000,291876.4,291876.4,331,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414797345,234482.00
10/31/2014 19:15,2,0.000,ALERT,212.61,294.56,60.017,1414797304,"274151322000085","019011112586793",0.00,3.30,0,292.46,299.37,0.0,0.0,0.000,291183.1,291183.1,334,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414797347,234483.00
10/31/2014 19:15,2,0.000,ALERT,212.61,293.36,60.017,1414797304,"274151322000087","019011112586793",0.00,9.00,0,291.55,298.17,0.0,0.0,0.000,276487.5,276487.5,333,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414797349,234484.00
10/31/2014 19:15,2,0.000,ALERT,212.16,293.96,60.017,1414797304,"274151322000088","019011112586793",0.00,3.30,0,292.16,298.77,0.0,0.0,0.000,282824.8,282824.8,333,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414797350,234485.00
10/31/2014 19:15,2,0.000,ALERT,212.61,295.16,59.996,1414797304,"274151322000095","019011112586793",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,302055.7,302055.7,332,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414797352,234486.00
10/31/2014 19:15,2,0.000,ALERT,213.29,293.96,60.022,1414797304,"274151322000068","019011112586793",0.00,4.00,0,292.16,297.87,0.0,0.0,0.000,220624.9,220624.9,346,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414797354,234487.00
10/31/2014 19:15,2,0.000,ALERT,212.38,294.26,60.017,1414797304,"274151322000054","019011112586793",0.00,3.70,0,292.46,299.07,0.0,0.0,0.000,288424.6,288424.6,332,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414797356,234488.00
10/31/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414797304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414798173,234489.00
10/31/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414797304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414798173,234490.00
10/31/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414797304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414798173,234491.00
10/31/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414797304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414798173,234492.00
10/31/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414797304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414798173,234493.00
10/31/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414797304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414798173,234494.00
10/31/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414797304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414798173,234495.00
10/31/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414797304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414798173,234496.00
10/31/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414797304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414798173,234497.00
10/31/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414797304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414798173,234498.00
10/31/2014 19:30,2,0.000,ALERT,213.29,296.96,59.996,1414798204,"274151322000083","019011112586793",0.00,2.50,0,292.46,298.47,0.0,0.0,0.000,290307.7,290307.7,335,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414798239,234499.00
10/31/2014 19:30,2,0.000,ALERT,213.74,296.66,59.996,1414798204,"274151322000076","019011112586793",0.00,2.50,0,292.16,298.47,0.0,0.0,0.000,304819.6,304819.6,332,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414798240,234500.00
10/31/2014 19:30,2,0.000,ALERT,213.06,296.06,59.964,1414798204,"274151322000094","019011112586793",0.00,2.50,0,291.85,297.57,0.0,0.0,0.000,222110.2,222110.2,346,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414798242,234501.00
10/31/2014 19:30,2,0.000,ALERT,212.83,297.26,60.001,1414798204,"274151322000052","019011112586793",0.00,2.50,0,291.85,298.47,0.0,0.0,0.000,291876.4,291876.4,333,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414798244,234502.00
10/31/2014 19:30,2,0.000,ALERT,213.29,296.66,60.017,1414798204,"274151322000085","019011112586793",0.00,3.00,0,292.16,298.17,0.0,0.0,0.000,291183.1,291183.1,336,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414798246,234503.00
10/31/2014 19:30,2,0.000,ALERT,213.29,295.76,59.996,1414798204,"274151322000087","019011112586793",0.00,7.30,0,291.25,297.26,0.0,0.0,0.000,276487.5,276487.5,335,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414798248,234504.00
10/31/2014 19:30,2,0.000,ALERT,212.61,296.66,59.980,1414798204,"274151322000088","019011112586793",0.00,3.00,0,291.85,297.87,0.0,0.0,0.000,282824.8,282824.8,335,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414798250,234505.00
10/31/2014 19:30,2,0.000,ALERT,213.06,297.87,59.996,1414798204,"274151322000095","019011112586793",0.00,2.00,0,293.36,299.07,0.0,0.0,0.000,302055.7,302055.7,334,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414798252,234506.00
10/31/2014 19:30,2,0.000,ALERT,213.74,296.06,59.996,1414798204,"274151322000068","019011112586793",0.00,3.30,0,291.55,297.26,0.0,0.0,0.000,220624.9,220624.9,348,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414798254,234507.00
10/31/2014 19:30,2,0.000,ALERT,212.83,296.66,59.996,1414798204,"274151322000054","019011112586793",0.00,3.00,0,292.16,298.47,0.0,0.0,0.000,288424.6,288424.6,334,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414798256,234508.00
10/31/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414798204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799075,234509.00
10/31/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414798204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799075,234510.00
10/31/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414798204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799075,234511.00
10/31/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414798204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799075,234512.00
10/31/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414798204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799075,234513.00
10/31/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414798204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799075,234514.00
10/31/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414798204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799075,234515.00
10/31/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414798204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799075,234516.00
10/31/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414798204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799075,234517.00
10/31/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414798204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799075,234518.00
10/31/2014 19:45,2,0.000,ALERT,212.61,296.36,59.985,1414799104,"274151322000083","019011112586793",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,290307.7,290307.7,337,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414799139,234519.00
10/31/2014 19:45,2,0.000,ALERT,213.06,296.36,60.001,1414799104,"274151322000076","019011112586793",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,304819.6,304819.6,334,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414799141,234520.00
10/31/2014 19:45,2,0.000,ALERT,212.38,296.06,60.001,1414799104,"274151322000094","019011112586793",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,222110.2,222110.2,348,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414799143,234521.00
10/31/2014 19:45,2,0.000,ALERT,212.16,296.06,60.001,1414799104,"274151322000052","019011112586793",0.00,2.00,0,293.36,299.07,0.0,0.0,0.000,291876.4,291876.4,335,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414799145,234522.00
10/31/2014 19:45,2,0.000,ALERT,212.38,296.36,60.006,1414799104,"274151322000085","019011112586793",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,291183.1,291183.1,338,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414799147,234523.00
10/31/2014 19:45,2,0.000,ALERT,212.38,295.46,60.001,1414799104,"274151322000087","019011112586793",0.00,6.70,0,292.76,297.87,0.0,0.0,0.000,276487.5,276487.5,337,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414799149,234524.00
10/31/2014 19:45,2,0.000,ALERT,212.16,295.76,60.022,1414799104,"274151322000088","019011112586793",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,282824.8,282824.8,337,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414799150,234525.00
10/31/2014 19:45,2,0.000,ALERT,212.38,297.57,59.990,1414799104,"274151322000095","019011112586793",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,302055.7,302055.7,336,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414799152,234526.00
10/31/2014 19:45,2,0.000,ALERT,213.06,295.76,60.001,1414799104,"274151322000068","019011112586793",0.00,3.00,0,293.06,297.26,0.0,0.0,0.000,220624.9,220624.9,350,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414799154,234527.00
10/31/2014 19:45,2,0.000,ALERT,212.38,296.66,60.001,1414799104,"274151322000054","019011112586793",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,288424.6,288424.6,336,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414799156,234528.00
10/31/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414799104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799973,234529.00
10/31/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414799104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799973,234530.00
10/31/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414799104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799973,234531.00
10/31/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414799104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799973,234532.00
10/31/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414799104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799973,234533.00
10/31/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414799104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799973,234534.00
10/31/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414799104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799973,234535.00
10/31/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414799104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799973,234536.00
10/31/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414799104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799973,234537.00
10/31/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414799104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414799973,234538.00
10/31/2014 20:00,2,0.000,ALERT,212.16,296.06,60.017,1414800004,"274151322000083","019011112586793",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,290307.7,290307.7,339,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800039,234539.00
10/31/2014 20:00,2,0.000,ALERT,212.83,296.36,60.059,1414800004,"274151322000076","019011112586793",0.00,1.50,0,293.66,299.07,0.0,0.0,0.000,304819.6,304819.6,336,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800041,234540.00
10/31/2014 20:00,2,0.000,ALERT,212.16,295.46,60.028,1414800004,"274151322000094","019011112586793",0.00,1.00,0,293.36,297.87,0.0,0.0,0.000,222110.2,222110.2,350,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800042,234541.00
10/31/2014 20:00,2,0.000,ALERT,211.93,295.46,60.022,1414800004,"274151322000052","019011112586793",0.00,1.50,0,293.66,299.07,0.0,0.0,0.000,291876.4,291876.4,337,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800044,234542.00
10/31/2014 20:00,2,0.000,ALERT,212.16,295.76,60.022,1414800004,"274151322000085","019011112586793",0.00,1.50,0,293.66,298.77,0.0,0.0,0.000,291183.1,291183.1,340,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800046,234543.00
10/31/2014 20:00,2,0.000,ALERT,212.38,294.56,60.022,1414800004,"274151322000087","019011112586793",0.00,5.50,0,293.06,297.87,0.0,0.0,0.000,276487.5,276487.5,339,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800048,234544.00
10/31/2014 20:00,2,0.000,ALERT,211.70,295.46,60.022,1414800004,"274151322000088","019011112586793",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,282824.8,282824.8,339,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414800050,234545.00
10/31/2014 20:00,2,0.000,ALERT,212.16,296.96,60.022,1414800004,"274151322000095","019011112586793",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,302055.7,302055.7,338,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800052,234546.00
10/31/2014 20:00,2,0.000,ALERT,212.83,294.86,60.022,1414800004,"274151322000068","019011112586793",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,220624.9,220624.9,352,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800054,234547.00
10/31/2014 20:00,2,0.000,ALERT,211.93,295.76,59.996,1414800004,"274151322000054","019011112586793",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,288424.6,288424.6,338,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800056,234548.00
10/31/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414800004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414800875,234549.00
10/31/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414800004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414800875,234550.00
10/31/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414800004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414800875,234551.00
10/31/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414800004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414800875,234552.00
10/31/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414800004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414800875,234553.00
10/31/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414800004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414800875,234554.00
10/31/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414800004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414800875,234555.00
10/31/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414800004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414800875,234556.00
10/31/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414800004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414800875,234557.00
10/31/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414800004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414800875,234558.00
10/31/2014 20:15,2,0.000,ALERT,211.93,296.06,60.001,1414800904,"274151322000083","019011112586793",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,290307.7,290307.7,341,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800939,234559.00
10/31/2014 20:15,2,0.000,ALERT,212.61,296.06,60.001,1414800904,"274151322000076","019011112586793",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,304819.6,304819.6,338,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800941,234560.00
10/31/2014 20:15,2,0.000,ALERT,211.93,295.16,60.006,1414800904,"274151322000094","019011112586793",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,222110.2,222110.2,352,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800943,234561.00
10/31/2014 20:15,2,0.000,ALERT,211.70,295.46,60.012,1414800904,"274151322000052","019011112586793",0.00,1.00,0,293.36,298.77,0.0,0.0,0.000,291876.4,291876.4,339,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800945,234562.00
10/31/2014 20:15,2,0.000,ALERT,211.93,295.76,60.012,1414800904,"274151322000085","019011112586793",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,291183.1,291183.1,342,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800947,234563.00
10/31/2014 20:15,2,0.000,ALERT,211.93,294.86,60.012,1414800904,"274151322000087","019011112586793",0.00,4.50,0,292.76,297.57,0.0,0.0,0.000,276487.5,276487.5,341,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800949,234564.00
10/31/2014 20:15,2,0.000,ALERT,211.48,295.16,60.001,1414800904,"274151322000088","019011112586793",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,282824.8,282824.8,341,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800950,234565.00
10/31/2014 20:15,2,0.000,ALERT,211.93,296.96,60.001,1414800904,"274151322000095","019011112586793",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,302055.7,302055.7,340,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800952,234566.00
10/31/2014 20:15,2,0.000,ALERT,212.61,295.16,60.006,1414800904,"274151322000068","019011112586793",0.00,2.50,0,293.06,297.57,0.0,0.0,0.000,220624.9,220624.9,354,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800954,234567.00
10/31/2014 20:15,2,0.000,ALERT,211.70,296.06,60.006,1414800904,"274151322000054","019011112586793",0.00,1.50,0,293.66,298.77,0.0,0.0,0.000,288424.6,288424.6,340,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414800956,234568.00
10/31/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414800904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414801774,234569.00
10/31/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414800904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414801774,234570.00
10/31/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414800904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414801774,234571.00
10/31/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414800904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414801774,234572.00
10/31/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414800904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414801774,234573.00
10/31/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414800904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414801774,234574.00
10/31/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414800904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414801774,234575.00
10/31/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414800904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414801774,234576.00
10/31/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414800904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414801774,234577.00
10/31/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414800904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414801774,234578.00
10/31/2014 20:30,2,0.000,ALERT,212.38,296.36,60.001,1414801804,"274151322000083","019011112586793",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,290307.7,290307.7,343,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414801839,234579.00
10/31/2014 20:30,2,0.000,ALERT,212.83,296.06,60.001,1414801804,"274151322000076","019011112586793",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,304819.6,304819.6,340,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414801841,234580.00
10/31/2014 20:30,2,0.000,ALERT,212.38,295.46,60.017,1414801804,"274151322000094","019011112586793",0.00,0.50,0,294.26,297.26,0.0,0.0,0.000,222110.2,222110.2,354,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414801843,234581.00
10/31/2014 20:30,2,0.000,ALERT,212.16,296.96,59.996,1414801804,"274151322000052","019011112586793",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,291876.4,291876.4,341,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414801844,234582.00
10/31/2014 20:30,2,0.000,ALERT,212.38,295.76,59.996,1414801804,"274151322000085","019011112586793",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,291183.1,291183.1,344,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414801846,234583.00
10/31/2014 20:30,2,0.000,ALERT,212.38,295.46,59.969,1414801804,"274151322000087","019011112586793",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,276487.5,276487.5,343,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414801848,234584.00
10/31/2014 20:30,2,0.000,ALERT,211.93,296.06,60.001,1414801804,"274151322000088","019011112586793",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,282824.8,282824.8,343,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414801850,234585.00
10/31/2014 20:30,2,0.000,ALERT,212.38,297.26,59.980,1414801804,"274151322000095","019011112586793",0.00,0.50,0,295.76,299.07,0.0,0.0,0.000,302055.7,302055.7,342,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414801852,234586.00
10/31/2014 20:30,2,0.000,ALERT,212.83,295.76,60.028,1414801804,"274151322000068","019011112586793",0.00,2.00,0,294.26,297.26,0.0,0.0,0.000,220624.9,220624.9,356,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414801854,234587.00
10/31/2014 20:30,2,0.000,ALERT,212.16,296.36,59.964,1414801804,"274151322000054","019011112586793",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,288424.6,288424.6,342,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414801856,234588.00
10/31/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414801804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414802674,234589.00
10/31/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414801804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414802674,234590.00
10/31/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414801804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414802674,234591.00
10/31/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414801804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414802674,234592.00
10/31/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414801804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414802674,234593.00
10/31/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414801804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414802674,234594.00
10/31/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414801804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414802674,234595.00
10/31/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414801804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414802674,234596.00
10/31/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414801804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414802674,234597.00
10/31/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414801804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414802674,234598.00
10/31/2014 20:45,2,0.000,ALERT,212.38,296.06,59.996,1414802704,"274151322000083","019011112586793",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,290307.7,290307.7,345,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414802740,234599.00
10/31/2014 20:45,2,0.000,ALERT,212.83,296.06,59.985,1414802704,"274151322000076","019011112586793",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,304819.6,304819.6,342,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414802742,234600.00
10/31/2014 20:45,2,0.000,ALERT,212.16,295.76,59.985,1414802704,"274151322000094","019011112586793",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,222110.2,222110.2,356,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414802744,234601.00
10/31/2014 20:45,2,0.000,ALERT,212.16,295.46,59.996,1414802704,"274151322000052","019011112586793",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,291876.4,291876.4,343,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414802745,234602.00
10/31/2014 20:45,2,0.000,ALERT,212.38,296.36,59.996,1414802704,"274151322000085","019011112586793",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,291183.1,291183.1,346,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414802747,234603.00
10/31/2014 20:45,2,0.000,ALERT,212.16,294.86,59.990,1414802704,"274151322000087","019011112586793",0.00,3.30,0,293.06,298.17,0.0,0.0,0.000,276487.5,276487.5,345,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414802749,234604.00
10/31/2014 20:45,2,0.000,ALERT,211.93,295.46,59.990,1414802704,"274151322000088","019011112586793",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,282824.8,282824.8,345,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414802751,234605.00
10/31/2014 20:45,2,0.000,ALERT,212.38,296.96,59.996,1414802704,"274151322000095","019011112586793",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,302055.7,302055.7,344,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414802753,234606.00
10/31/2014 20:45,2,0.000,ALERT,212.83,295.16,59.990,1414802704,"274151322000068","019011112586793",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,220624.9,220624.9,358,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414802755,234607.00
10/31/2014 20:45,2,0.000,ALERT,212.16,295.76,59.985,1414802704,"274151322000054","019011112586793",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,288424.6,288424.6,344,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414802757,234608.00
10/31/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414802704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414803574,234609.00
10/31/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414802704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414803574,234610.00
10/31/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414802704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414803574,234611.00
10/31/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414802704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414803574,234612.00
10/31/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414802704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414803574,234613.00
10/31/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414802704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414803574,234614.00
10/31/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414802704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414803574,234615.00
10/31/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414802704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414803574,234616.00
10/31/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414802704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414803574,234617.00
