ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414802704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414803574,234618.00
10/31/2014 21:00,2,0.000,ALERT,212.61,296.06,60.012,1414803604,"274151322000083","019011112586793",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,290307.7,290307.7,347,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414803639,234619.00
10/31/2014 21:00,2,0.000,ALERT,213.29,296.66,60.012,1414803604,"274151322000076","019011112586793",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,304819.6,304819.6,344,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414803641,234620.00
10/31/2014 21:00,2,0.000,ALERT,212.38,295.46,60.001,1414803604,"274151322000094","019011112586793",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,222110.2,222110.2,358,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414803643,234621.00
10/31/2014 21:00,2,0.000,ALERT,212.38,295.46,60.012,1414803604,"274151322000052","019011112586793",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,291876.4,291876.4,345,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414803645,234622.00
10/31/2014 21:00,2,0.000,ALERT,212.61,296.36,60.028,1414803604,"274151322000085","019011112586793",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,291183.1,291183.1,348,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414803646,234623.00
10/31/2014 21:00,2,0.000,ALERT,212.61,295.16,60.012,1414803604,"274151322000087","019011112586793",0.00,3.00,0,292.76,297.87,0.0,0.0,0.000,276487.5,276487.5,347,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414803648,234624.00
10/31/2014 21:00,2,0.000,ALERT,212.16,295.46,60.017,1414803604,"274151322000088","019011112586793",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,282824.8,282824.8,347,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414803650,234625.00
10/31/2014 21:00,2,0.000,ALERT,212.61,297.26,60.017,1414803604,"274151322000095","019011112586793",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,302055.7,302055.7,346,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414803652,234626.00
10/31/2014 21:00,2,0.000,ALERT,213.29,295.16,59.980,1414803604,"274151322000068","019011112586793",0.00,1.50,0,293.36,297.57,0.0,0.0,0.000,220624.9,220624.9,360,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414803654,234627.00
10/31/2014 21:00,2,0.000,ALERT,212.38,295.76,60.017,1414803604,"274151322000054","019011112586793",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,288424.6,288424.6,346,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414803656,234628.00
10/31/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414803604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414804473,234629.00
10/31/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414803604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414804473,234630.00
10/31/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414803604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414804473,234631.00
10/31/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414803604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414804473,234632.00
10/31/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414803604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414804473,234633.00
10/31/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414803604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414804473,234634.00
10/31/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414803604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414804473,234635.00
10/31/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414803604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414804473,234636.00
10/31/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414803604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414804473,234637.00
10/31/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414803604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414804473,234638.00
10/31/2014 21:15,2,0.000,ALERT,213.06,297.26,59.975,1414804504,"274151322000083","019011112586793",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,290307.7,290307.7,349,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414804539,234639.00
10/31/2014 21:15,2,0.000,ALERT,213.74,297.57,60.006,1414804504,"274151322000076","019011112586793",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,304819.6,304819.6,346,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414804540,234640.00
10/31/2014 21:15,2,0.000,ALERT,213.06,296.66,60.006,1414804504,"274151322000094","019011112586793",0.00,0.00,0,293.06,298.47,0.0,0.0,0.000,222110.2,222110.2,360,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414804542,234641.00
10/31/2014 21:15,2,0.000,ALERT,212.83,296.66,60.006,1414804504,"274151322000052","019011112586793",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,291876.4,291876.4,347,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414804544,234642.00
10/31/2014 21:15,2,0.000,ALERT,213.06,297.57,60.006,1414804504,"274151322000085","019011112586793",0.00,0.50,0,293.66,299.07,0.0,0.0,0.000,291183.1,291183.1,350,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414804546,234643.00
10/31/2014 21:15,2,0.000,ALERT,213.06,296.36,60.012,1414804504,"274151322000087","019011112586793",0.00,2.50,0,292.46,298.47,0.0,0.0,0.000,276487.5,276487.5,349,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414804548,234644.00
10/31/2014 21:15,2,0.000,ALERT,212.61,296.66,59.975,1414804504,"274151322000088","019011112586793",0.00,1.00,0,293.36,298.77,0.0,0.0,0.000,282824.8,282824.8,349,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414804550,234645.00
10/31/2014 21:15,2,0.000,ALERT,213.06,298.17,60.006,1414804504,"274151322000095","019011112586793",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,302055.7,302055.7,348,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414804552,234646.00
10/31/2014 21:15,2,0.000,ALERT,213.74,296.66,60.006,1414804504,"274151322000068","019011112586793",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,220624.9,220624.9,362,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414804553,234647.00
10/31/2014 21:15,2,0.000,ALERT,212.83,296.96,60.001,1414804504,"274151322000054","019011112586793",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,288424.6,288424.6,348,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414804555,234648.00
10/31/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414804504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414805374,234649.00
10/31/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414804504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414805374,234650.00
10/31/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414804504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414805374,234651.00
10/31/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414804504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414805374,234652.00
10/31/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414804504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414805374,234653.00
10/31/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414804504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414805374,234654.00
10/31/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414804504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414805374,234655.00
10/31/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414804504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414805374,234656.00
10/31/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414804504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414805374,234657.00
10/31/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414804504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414805374,234658.00
10/31/2014 21:30,2,0.000,ALERT,212.16,296.36,60.022,1414805404,"274151322000083","019011112586793",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,290307.7,290307.7,351,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414805440,234659.00
10/31/2014 21:30,2,0.000,ALERT,212.61,296.66,60.017,1414805404,"274151322000076","019011112586793",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,304819.6,304819.6,348,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414805441,234660.00
10/31/2014 21:30,2,0.000,ALERT,211.93,295.46,60.022,1414805404,"274151322000094","019011112586793",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,222110.2,222110.2,362,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414805443,234661.00
10/31/2014 21:30,2,0.000,ALERT,211.70,295.76,60.022,1414805404,"274151322000052","019011112586793",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,291876.4,291876.4,349,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414805445,234662.00
10/31/2014 21:30,2,0.000,ALERT,212.16,296.06,60.022,1414805404,"274151322000085","019011112586793",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,291183.1,291183.1,352,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414805447,234663.00
10/31/2014 21:30,2,0.000,ALERT,212.16,295.16,60.022,1414805404,"274151322000087","019011112586793",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,276487.5,276487.5,351,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414805449,234664.00
10/31/2014 21:30,2,0.000,ALERT,211.70,295.76,60.043,1414805404,"274151322000088","019011112586793",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,282824.8,282824.8,351,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414805451,234665.00
10/31/2014 21:30,2,0.000,ALERT,212.16,297.26,60.017,1414805404,"274151322000095","019011112586793",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,302055.7,302055.7,350,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414805453,234666.00
10/31/2014 21:30,2,0.000,ALERT,212.83,295.46,60.017,1414805404,"274151322000068","019011112586793",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,220624.9,220624.9,364,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414805455,234667.00
10/31/2014 21:30,2,0.000,ALERT,211.93,296.36,60.028,1414805404,"274151322000054","019011112586793",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,288424.6,288424.6,350,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414805457,234668.00
10/31/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414805404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414806275,234669.00
10/31/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414805404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414806275,234670.00
10/31/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414805404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414806275,234671.00
10/31/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414805404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414806275,234672.00
10/31/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414805404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414806275,234673.00
10/31/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414805404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414806275,234674.00
10/31/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414805404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414806275,234675.00
10/31/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414805404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414806275,234676.00
10/31/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414805404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414806275,234677.00
10/31/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414805404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414806275,234678.00
10/31/2014 21:45,2,0.000,ALERT,212.38,296.36,60.022,1414806304,"274151322000083","019011112586793",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,290307.7,290307.7,353,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414806339,234679.00
10/31/2014 21:45,2,0.000,ALERT,212.83,296.36,60.017,1414806304,"274151322000076","019011112586793",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,304819.6,304819.6,350,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414806341,234680.00
10/31/2014 21:45,2,0.000,ALERT,212.38,295.76,60.022,1414806304,"274151322000094","019011112586793",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,222110.2,222110.2,364,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414806343,234681.00
10/31/2014 21:45,2,0.000,ALERT,211.93,296.06,60.012,1414806304,"274151322000052","019011112586793",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,291876.4,291876.4,351,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414806345,234682.00
10/31/2014 21:45,2,0.000,ALERT,212.38,296.06,60.022,1414806304,"274151322000085","019011112586793",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,291183.1,291183.1,354,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414806347,234683.00
10/31/2014 21:45,2,0.000,ALERT,212.38,294.86,60.054,1414806304,"274151322000087","019011112586793",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,276487.5,276487.5,353,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414806349,234684.00
10/31/2014 21:45,2,0.000,ALERT,211.93,295.46,60.017,1414806304,"274151322000088","019011112586793",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,282824.8,282824.8,353,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414806350,234685.00
10/31/2014 21:45,2,0.000,ALERT,212.38,297.26,60.017,1414806304,"274151322000095","019011112586793",0.00,-0.50,0,296.06,299.37,0.0,0.0,0.000,302055.7,302055.7,352,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414806352,234686.00
10/31/2014 21:45,2,0.000,ALERT,213.06,295.46,60.022,1414806304,"274151322000068","019011112586793",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,220624.9,220624.9,366,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414806354,234687.00
10/31/2014 21:45,2,0.000,ALERT,212.16,296.06,60.017,1414806304,"274151322000054","019011112586793",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,288424.6,288424.6,352,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414806356,234688.00
10/31/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414806304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414807175,234689.00
10/31/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414806304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414807175,234690.00
10/31/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414806304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414807175,234691.00
10/31/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414806304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414807175,234692.00
10/31/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414806304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414807175,234693.00
10/31/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414806304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414807175,234694.00
10/31/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414806304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414807175,234695.00
10/31/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414806304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414807175,234696.00
10/31/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414806304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414807175,234697.00
10/31/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414806304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414807175,234698.00
10/31/2014 22:00,2,0.000,ALERT,212.16,295.16,60.006,1414807205,"274151322000083","019011112586793",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,290307.7,290307.7,355,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414807240,234699.00
10/31/2014 22:00,2,0.000,ALERT,212.61,295.16,60.006,1414807205,"274151322000076","019011112586793",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,304819.6,304819.6,352,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414807242,234700.00
10/31/2014 22:00,2,0.000,ALERT,211.93,294.56,60.022,1414807205,"274151322000094","019011112586793",0.00,-0.50,0,293.36,297.87,0.0,0.0,0.000,222110.2,222110.2,366,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414807243,234701.00
10/31/2014 22:00,2,0.000,ALERT,211.70,294.56,60.006,1414807205,"274151322000052","019011112586793",0.00,0.00,0,293.36,299.07,0.0,0.0,0.000,291876.4,291876.4,353,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414807245,234702.00
10/31/2014 22:00,2,0.000,ALERT,211.93,294.86,59.996,1414807205,"274151322000085","019011112586793",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,291183.1,291183.1,356,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414807247,234703.00
10/31/2014 22:00,2,0.000,ALERT,211.93,294.26,60.012,1414807205,"274151322000087","019011112586793",0.00,1.50,0,292.76,297.87,0.0,0.0,0.000,276487.5,276487.5,355,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414807249,234704.00
10/31/2014 22:00,2,0.000,ALERT,211.48,295.16,60.006,1414807205,"274151322000088","019011112586793",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,282824.8,282824.8,355,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414807251,234705.00
10/31/2014 22:00,2,0.000,ALERT,211.93,296.06,60.006,1414807205,"274151322000095","019011112586793",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,302055.7,302055.7,354,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414807253,234706.00
10/31/2014 22:00,2,0.000,ALERT,212.61,294.26,59.990,1414807205,"274151322000068","019011112586793",0.00,1.50,0,293.06,297.57,0.0,0.0,0.000,220624.9,220624.9,368,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414807255,234707.00
10/31/2014 22:00,2,0.000,ALERT,211.70,295.16,60.006,1414807205,"274151322000054","019011112586793",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,288424.6,288424.6,354,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414807256,234708.00
10/31/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414807205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808075,234709.00
10/31/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414807205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808075,234710.00
10/31/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414807205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808075,234711.00
10/31/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414807205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808075,234712.00
10/31/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414807205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808075,234713.00
10/31/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414807205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808075,234714.00
10/31/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414807205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808075,234715.00
10/31/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414807205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808075,234716.00
10/31/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414807205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808075,234717.00
10/31/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414807205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808075,234718.00
10/31/2014 22:15,2,0.000,ALERT,212.61,297.26,60.012,1414808105,"274151322000083","019011112586793",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,290307.7,290307.7,357,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414808140,234719.00
10/31/2014 22:15,2,0.000,ALERT,213.06,296.36,59.980,1414808105,"274151322000076","019011112586793",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,304819.6,304819.6,354,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414808142,234720.00
10/31/2014 22:15,2,0.000,ALERT,212.38,295.76,60.012,1414808105,"274151322000094","019011112586793",0.00,-0.50,0,293.66,297.87,0.0,0.0,0.000,222110.2,222110.2,368,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414808144,234721.00
10/31/2014 22:15,2,0.000,ALERT,212.16,296.96,60.001,1414808105,"274151322000052","019011112586793",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,291876.4,291876.4,355,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414808146,234722.00
10/31/2014 22:15,2,0.000,ALERT,212.38,296.36,60.017,1414808105,"274151322000085","019011112586793",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,291183.1,291183.1,358,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414808147,234723.00
10/31/2014 22:15,2,0.000,ALERT,212.38,296.06,60.012,1414808105,"274151322000087","019011112586793",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,276487.5,276487.5,357,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414808149,234724.00
10/31/2014 22:15,2,0.000,ALERT,211.93,296.06,60.006,1414808105,"274151322000088","019011112586793",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,282824.8,282824.8,357,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414808151,234725.00
10/31/2014 22:15,2,0.000,ALERT,212.83,297.87,60.012,1414808105,"274151322000095","019011112586793",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,302055.7,302055.7,356,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414808153,234726.00
10/31/2014 22:15,2,0.000,ALERT,213.06,295.76,60.012,1414808105,"274151322000068","019011112586793",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,220624.9,220624.9,370,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414808155,234727.00
10/31/2014 22:15,2,0.000,ALERT,212.16,296.96,60.006,1414808105,"274151322000054","019011112586793",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,288424.6,288424.6,356,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414808157,234728.00
10/31/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414808105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808975,234729.00
10/31/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414808105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808975,234730.00
10/31/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414808105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808975,234731.00
10/31/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414808105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808975,234732.00
10/31/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414808105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808975,234733.00
10/31/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414808105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808975,234734.00
10/31/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414808105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808975,234735.00
10/31/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414808105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808975,234736.00
10/31/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414808105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808975,234737.00
10/31/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414808105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414808975,234738.00
10/31/2014 22:30,2,0.000,ALERT,212.61,296.66,60.038,1414809004,"274151322000083","019011112586793",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,290307.7,290307.7,359,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809039,234739.00
10/31/2014 22:30,2,0.000,ALERT,213.29,296.36,60.028,1414809004,"274151322000076","019011112586793",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,304819.6,304819.6,356,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809041,234740.00
10/31/2014 22:30,2,0.000,ALERT,212.61,295.76,60.028,1414809004,"274151322000094","019011112586793",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,222110.2,222110.2,370,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809043,234741.00
10/31/2014 22:30,2,0.000,ALERT,212.38,296.36,60.054,1414809004,"274151322000052","019011112586793",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,291876.4,291876.4,357,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809045,234742.00
10/31/2014 22:30,2,0.000,ALERT,212.61,296.36,60.065,1414809004,"274151322000085","019011112586793",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,291183.1,291183.1,360,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809047,234743.00
10/31/2014 22:30,2,0.000,ALERT,212.61,296.06,60.033,1414809004,"274151322000087","019011112586793",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,276487.5,276487.5,359,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809049,234744.00
10/31/2014 22:30,2,0.000,ALERT,212.16,296.06,60.017,1414809004,"274151322000088","019011112586793",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,282824.8,282824.8,359,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809051,234745.00
10/31/2014 22:30,2,0.000,ALERT,212.61,297.87,60.022,1414809004,"274151322000095","019011112586793",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,302055.7,302055.7,358,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809053,234746.00
10/31/2014 22:30,2,0.000,ALERT,213.29,296.06,60.043,1414809004,"274151322000068","019011112586793",0.00,1.00,0,294.56,297.87,0.0,0.0,0.000,220624.9,220624.9,372,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809055,234747.00
10/31/2014 22:30,2,0.000,ALERT,212.61,297.26,60.001,1414809004,"274151322000054","019011112586793",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,288424.6,288424.6,358,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809057,234748.00
10/31/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414809004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414809875,234749.00
10/31/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414809004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414809875,234750.00
10/31/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414809004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414809875,234751.00
10/31/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414809004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414809875,234752.00
10/31/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414809004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414809875,234753.00
10/31/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414809004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414809875,234754.00
10/31/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414809004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414809875,234755.00
10/31/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414809004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414809875,234756.00
10/31/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414809004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414809875,234757.00
10/31/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414809004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414809875,234758.00
10/31/2014 22:45,2,0.000,ALERT,212.83,297.26,60.043,1414809905,"274151322000083","019011112586793",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,290307.7,290307.7,361,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809940,234759.00
10/31/2014 22:45,2,0.000,ALERT,213.51,296.96,60.043,1414809905,"274151322000076","019011112586793",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,304819.6,304819.6,358,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809941,234760.00
10/31/2014 22:45,2,0.000,ALERT,212.83,296.06,60.033,1414809905,"274151322000094","019011112586793",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,222110.2,222110.2,372,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809943,234761.00
10/31/2014 22:45,2,0.000,ALERT,212.61,296.96,60.043,1414809905,"274151322000052","019011112586793",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,291876.4,291876.4,359,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809945,234762.00
10/31/2014 22:45,2,0.000,ALERT,213.06,296.66,60.049,1414809905,"274151322000085","019011112586793",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,291183.1,291183.1,362,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809947,234763.00
10/31/2014 22:45,2,0.000,ALERT,213.06,296.06,60.043,1414809905,"274151322000087","019011112586793",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,276487.5,276487.5,361,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809949,234764.00
10/31/2014 22:45,2,0.000,ALERT,212.61,296.36,60.043,1414809905,"274151322000088","019011112586793",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,282824.8,282824.8,361,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414809951,234765.00
10/31/2014 22:45,2,0.000,ALERT,212.83,297.87,60.043,1414809905,"274151322000095","019011112586793",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,302055.7,302055.7,360,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809953,234766.00
10/31/2014 22:45,2,0.000,ALERT,213.74,296.06,60.043,1414809905,"274151322000068","019011112586793",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,220624.9,220624.9,374,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809954,234767.00
10/31/2014 22:45,2,0.000,ALERT,212.61,296.96,60.038,1414809905,"274151322000054","019011112586793",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,288424.6,288424.6,360,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414809956,234768.00
10/31/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414809905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414810776,234769.00
10/31/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414809905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414810776,234770.00
10/31/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414809905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414810776,234771.00
10/31/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414809905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414810776,234772.00
10/31/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414809905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414810776,234773.00
10/31/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414809905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414810776,234774.00
