ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/31/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414809905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414810776,234775.00
10/31/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414809905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414810776,234776.00
10/31/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414809905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414810776,234777.00
10/31/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414809905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414810776,234778.00
10/31/2014 23:00,2,0.000,ALERT,213.51,296.06,59.990,1414810804,"274151322000076","019011112586793",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,304819.6,304819.6,360,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414810844,234779.00
10/31/2014 23:00,2,0.000,ALERT,212.61,295.76,59.985,1414810804,"274151322000094","019011112586793",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,222110.2,222110.2,374,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414810846,234780.00
10/31/2014 23:00,2,0.000,ALERT,212.61,296.66,59.985,1414810804,"274151322000052","019011112586793",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,291876.4,291876.4,361,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414810848,234781.00
10/31/2014 23:00,2,0.000,ALERT,212.83,296.36,59.985,1414810804,"274151322000085","019011112586793",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,291183.1,291183.1,364,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414810849,234782.00
10/31/2014 23:00,2,0.000,ALERT,212.83,295.76,59.990,1414810804,"274151322000087","019011112586793",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,276487.5,276487.5,363,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414810851,234783.00
10/31/2014 23:00,2,0.000,ALERT,212.38,296.06,59.985,1414810804,"274151322000088","019011112586793",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,282824.8,282824.8,363,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414810853,234784.00
10/31/2014 23:00,2,0.000,ALERT,212.61,297.57,59.990,1414810804,"274151322000095","019011112586793",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,302055.7,302055.7,362,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414810855,234785.00
10/31/2014 23:00,2,0.000,ALERT,213.51,295.46,59.990,1414810804,"274151322000068","019011112586793",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,220624.9,220624.9,376,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414810857,234786.00
10/31/2014 23:00,2,0.000,ALERT,212.61,296.66,59.990,1414810804,"274151322000054","019011112586793",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,288424.6,288424.6,362,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414810859,234787.00
10/31/2014 23:00,2,0.000,ALERT,212.83,297.26,60.022,1414810804,"274151322000083","019011112586793",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,290307.7,290307.7,363,0,0,0,L,1151911521,2,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414810892,234788.00
10/31/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414810804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414811665,234789.00
10/31/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414810804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414811665,234790.00
10/31/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414810804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414811665,234791.00
10/31/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414810804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414811665,234792.00
10/31/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414810804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414811665,234793.00
10/31/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414810804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414811665,234794.00
10/31/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414810804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414811665,234795.00
10/31/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414810804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414811665,234796.00
10/31/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414810804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414811665,234797.00
10/31/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414810804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414811665,234798.00
10/31/2014 23:15,2,0.000,ALERT,212.16,295.76,59.990,1414811704,"274151322000083","019011112586793",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,290307.7,290307.7,365,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414811741,234799.00
10/31/2014 23:15,2,0.000,ALERT,212.61,295.46,60.001,1414811704,"274151322000076","019011112586793",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,304819.6,304819.6,362,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414811742,234800.00
10/31/2014 23:15,2,0.000,ALERT,212.16,294.86,60.001,1414811704,"274151322000094","019011112586793",0.00,-1.50,0,293.66,297.57,0.0,0.0,0.000,222110.2,222110.2,376,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414811744,234801.00
10/31/2014 23:15,2,0.000,ALERT,211.93,295.76,60.001,1414811704,"274151322000052","019011112586793",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,291876.4,291876.4,363,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414811746,234802.00
10/31/2014 23:15,2,0.000,ALERT,212.38,295.16,60.017,1414811704,"274151322000085","019011112586793",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,291183.1,291183.1,366,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414811748,234803.00
10/31/2014 23:15,2,0.000,ALERT,211.93,294.86,60.001,1414811704,"274151322000087","019011112586793",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,276487.5,276487.5,365,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414811750,234804.00
10/31/2014 23:15,2,0.000,ALERT,211.70,295.46,60.001,1414811704,"274151322000088","019011112586793",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,282824.8,282824.8,365,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414811752,234805.00
10/31/2014 23:15,2,0.000,ALERT,211.93,296.36,59.996,1414811704,"274151322000095","019011112586793",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,302055.7,302055.7,364,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414811753,234806.00
10/31/2014 23:15,2,0.000,ALERT,212.83,294.56,60.001,1414811704,"274151322000068","019011112586793",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,220624.9,220624.9,378,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414811755,234807.00
10/31/2014 23:15,2,0.000,ALERT,211.93,295.76,60.001,1414811704,"274151322000054","019011112586793",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,288424.6,288424.6,364,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414811757,234808.00
10/31/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414811704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414812575,234809.00
10/31/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414811704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414812575,234810.00
10/31/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414811704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414812575,234811.00
10/31/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414811704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414812575,234812.00
10/31/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414811704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414812575,234813.00
10/31/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414811704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414812575,234814.00
10/31/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414811704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414812575,234815.00
10/31/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414811704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414812575,234816.00
10/31/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414811704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414812575,234817.00
10/31/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414811704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414812575,234818.00
10/31/2014 23:30,2,0.000,ALERT,212.38,295.76,60.017,1414812604,"274151322000083","019011112586793",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,290307.7,290307.7,367,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414812638,234819.00
10/31/2014 23:30,2,0.000,ALERT,212.83,295.76,60.022,1414812604,"274151322000076","019011112586793",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,304819.6,304819.6,364,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414812640,234820.00
10/31/2014 23:30,2,0.000,ALERT,212.16,295.16,60.012,1414812604,"274151322000094","019011112586793",0.00,-2.00,0,293.36,296.96,0.0,0.0,0.000,222110.2,222110.2,378,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414812642,234821.00
10/31/2014 23:30,2,0.000,ALERT,212.16,295.16,60.017,1414812604,"274151322000052","019011112586793",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,291876.4,291876.4,365,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414812644,234822.00
10/31/2014 23:30,2,0.000,ALERT,212.38,295.46,60.012,1414812604,"274151322000085","019011112586793",0.00,-1.50,0,293.66,297.57,0.0,0.0,0.000,291183.1,291183.1,368,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414812646,234823.00
10/31/2014 23:30,2,0.000,ALERT,212.16,294.26,60.012,1414812604,"274151322000087","019011112586793",0.00,-0.50,0,292.76,296.96,0.0,0.0,0.000,276487.5,276487.5,367,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414812647,234824.00
10/31/2014 23:30,2,0.000,ALERT,211.70,294.86,60.006,1414812604,"274151322000088","019011112586793",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,282824.8,282824.8,367,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414812649,234825.00
10/31/2014 23:30,2,0.000,ALERT,212.38,296.66,60.033,1414812604,"274151322000095","019011112586793",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,302055.7,302055.7,366,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414812651,234826.00
10/31/2014 23:30,2,0.000,ALERT,212.83,294.86,60.022,1414812604,"274151322000068","019011112586793",0.00,0.00,0,293.06,296.66,0.0,0.0,0.000,220624.9,220624.9,380,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414812653,234827.00
10/31/2014 23:30,2,0.000,ALERT,211.93,295.76,60.017,1414812604,"274151322000054","019011112586793",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,288424.6,288424.6,366,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414812655,234828.00
10/31/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414812604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414813472,234829.00
10/31/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414812604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414813472,234830.00
10/31/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414812604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414813472,234831.00
10/31/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414812604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414813472,234832.00
10/31/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414812604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414813472,234833.00
10/31/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414812604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414813472,234834.00
10/31/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414812604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414813472,234835.00
10/31/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414812604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414813472,234836.00
10/31/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414812604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414813472,234837.00
10/31/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414812604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414813472,234838.00
10/31/2014 23:45,2,0.000,ALERT,212.83,296.96,60.028,1414813504,"274151322000083","019011112586793",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,290307.7,290307.7,369,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414813539,234839.00
10/31/2014 23:45,2,0.000,ALERT,213.29,296.06,60.043,1414813504,"274151322000076","019011112586793",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,304819.6,304819.6,366,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414813541,234840.00
10/31/2014 23:45,2,0.000,ALERT,212.61,295.76,60.022,1414813504,"274151322000094","019011112586793",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,222110.2,222110.2,380,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414813542,234841.00
10/31/2014 23:45,2,0.000,ALERT,212.16,296.66,60.012,1414813504,"274151322000052","019011112586793",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,291876.4,291876.4,367,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414813544,234842.00
10/31/2014 23:45,2,0.000,ALERT,212.61,296.06,60.017,1414813504,"274151322000085","019011112586793",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,291183.1,291183.1,370,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414813546,234843.00
10/31/2014 23:45,2,0.000,ALERT,212.61,295.46,60.022,1414813504,"274151322000087","019011112586793",0.00,-0.50,0,293.06,297.26,0.0,0.0,0.000,276487.5,276487.5,369,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414813548,234844.00
10/31/2014 23:45,2,0.000,ALERT,212.16,296.06,60.065,1414813504,"274151322000088","019011112586793",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,282824.8,282824.8,369,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414813550,234845.00
10/31/2014 23:45,2,0.000,ALERT,212.83,297.26,60.017,1414813504,"274151322000095","019011112586793",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,302055.7,302055.7,368,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414813552,234846.00
10/31/2014 23:45,2,0.000,ALERT,213.29,295.46,60.017,1414813504,"274151322000068","019011112586793",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,220624.9,220624.9,382,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414813554,234847.00
10/31/2014 23:45,2,0.000,ALERT,212.38,296.66,60.012,1414813504,"274151322000054","019011112586793",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,288424.6,288424.6,368,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414813555,234848.00
10/31/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414813504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414814373,234849.00
10/31/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414813504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414814373,234850.00
10/31/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414813504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414814373,234851.00
10/31/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414813504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414814373,234852.00
10/31/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414813504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414814373,234853.00
10/31/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414813504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414814373,234854.00
10/31/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414813504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414814373,234855.00
10/31/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414813504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414814373,234856.00
10/31/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414813504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414814373,234857.00
10/31/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414813504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414814373,234858.00
